Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96149
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9104
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90378
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (Min),A,113.75
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (Max),A,113.88
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.75
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (Min),A,39.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (Max),A,39.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (Min),A,76.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (Max),A,76.25
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.19
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-75.19
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.81
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10106
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04286
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30565
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,16.69
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.44
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24987
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21523
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46496
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98276
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90854
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89758
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,115.62
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,115.88
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,115.88
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,56.25
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.38
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.66
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L3 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Min),A,229.25
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (Max),A,229.5
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.38
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Min),A,106.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (Max),A,106.25
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.12
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Min),A,132.38
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (Max),A,132.62
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,132.5
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.44
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96088
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95569
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89572
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (Max),A,111.5
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.5
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (Min),A,72.62
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.69
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-146.12
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.88
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16841
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08092
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20732
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.94
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.5
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.32848
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34347
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52178
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.44
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97873
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92758
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88949
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,119.38
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,120.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,119.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,72.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,72.5
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,53.62
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Min),A,230.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (Max),A,231.38
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,231.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Min),A,125.75
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (Max),A,126.12
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.88
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Min),A,126.38
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (Max),A,126.5
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95306
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92517
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93304
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (Min),A,106.88
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (Max),A,107.12
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (Min),A,43.88
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (Max),A,43.88
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.88
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (Min),A,84.88
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (Max),A,85.62
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,85.25
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,103.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-95.31
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04918
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05397
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21975
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.69
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.06
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16957
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44414
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60076
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-27.12
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97711
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92898
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84616
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,89.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,89.38
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,74.88
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,74.88
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.62
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,44.62
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.62
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.55
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Min),A,195.75
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (Max),A,196.62
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.12
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Min),A,118.75
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (Max),A,118.75
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,118.75
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Min),A,129.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (Max),A,129.62
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,129.38
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95923
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91943
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94934
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (Min),A,115.62
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (Max),A,115.88
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,115.75
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (Min),A,43.25
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (Max),A,43.38
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (Min),A,98.62
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (Max),A,99.25
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-39.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-118.38
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.56
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.02751
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05925
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19771
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.25
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.81
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16365
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26232
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5256
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.19
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.62
