Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96939
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89194
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.849
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,82.88
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,82.88
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.88
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,61.38
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,61.5
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.38
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,45.12
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,45.25
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,45.12
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.23
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.53
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Min),A,198.5
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (Max),A,198.75
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,198.5
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Min),A,104.62
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (Max),A,104.75
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,104.75
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Min),A,143.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (Max),A,143.62
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.88
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96045
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91727
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93695
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (Max),A,118.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,115.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (Min),A,43.38
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (Max),A,44.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.62
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (Max),A,88.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,174.63
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-86.44
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.06
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1469
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0746
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23464
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.37
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.5
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.114
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34426
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50896
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-22.5
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94266
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92306
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89035
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,73.62
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,73.88
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,70.62
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,58.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.19
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.17
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Min),A,185.62
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (Max),A,192.12
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Min),A,113.88
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (Max),A,114.62
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,114.25
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Min),A,144.62
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (Max),A,145.88
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94574
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89929
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95193
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (Min),A,99.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (Max),A,99.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (Min),A,42.25
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (Max),A,42.25
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.25
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (Min),A,105.62
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (Max),A,105.75
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.75
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-120.31
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18987
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00026
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.44561
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,13.69
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.94
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.25
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15395
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.17418
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.3395
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94702
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91519
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89999
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,78.5
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,78.62
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,78.62
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.88
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.88
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,63.5
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.62
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.59
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,249.44
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,249.5
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.58
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.64
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.61
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Min),A,177.75
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (Max),A,177.75
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,177.75
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Min),A,115.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (Max),A,115.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,115.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Min),A,169.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (Max),A,169.12
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T23:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96408
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96649
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94849
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (Min),A,114.88
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (Max),A,115.38
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,115.25
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (Min),A,68.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (Max),A,68.5
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (Min),A,102.62
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (Max),A,102.62
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,102.62
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-107.06
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.25
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15819
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10707
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29012
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.62
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15315
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.56289
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55065
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94852
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97061
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91617
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,78.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.38
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,127.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,127.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,127.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,68.38
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,68.5
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,68.5
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.83
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.03
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.66
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Min),A,193.5
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (Max),A,193.88
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,193.62
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Min),A,195.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (Max),A,195.62
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,195.25
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Min),A,171.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (Max),A,171.12
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97098
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95492
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94827
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (Min),A,134.25
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (Max),A,134.38
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,134.25
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (Min),A,63.25
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (Max),A,63.75
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (Min),A,101.25
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (Max),A,101.62
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,101.38
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-65.81
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16484
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.10329
