Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38729
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.06
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.62
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.06
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14739
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38607
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61447
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.25
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96094
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96497
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96191
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,91.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,92.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,91.75
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,112.5
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.62
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,98.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,99.75
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.88
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.84
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.25
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.27
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L3 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Min),A,225.38
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (Max),A,226.25
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,226.12
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Min),A,175.62
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (Max),A,176.25
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,175.88
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Min),A,199.75
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (Max),A,201.38
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,200.38
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97266
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95966
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9581
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (Min),A,145.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,145.25
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (Min),A,66.38
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (Max),A,67.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,66.75
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (Min),A,119.5
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (Max),A,119.88
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,119.62
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.56
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-99.44
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21093
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03972
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46105
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.37
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.25
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.94
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16963
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38241
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52645
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90362
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95737
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95572
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,52.25
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,52.5
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,52.38
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,96.5
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,96.88
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.75
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,93.38
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,93.5
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,93.38
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.91
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.84
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.34
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.48
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Min),A,196.62
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (Max),A,197.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Min),A,162.88
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (Max),A,163.88
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Min),A,213.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (Max),A,213.5
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,213.12
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97833
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96884
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90668
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (Min),A,144.38
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (Max),A,145.12
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,144.75
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (Min),A,75.75
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (Max),A,75.75
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (Min),A,77.88
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (Max),A,78.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,78.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,46.81
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-44.31
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.56
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15419
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.10423
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33141
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.69
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.31
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.12
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16408
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41326
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45544
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.94
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90539
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93652
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93838
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,57.5
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.38
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,84.88
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,85.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,82.5
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,82.62
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.53
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.55
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.25
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.3
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.28
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.81
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.83
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Min),A,200.75
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (Max),A,201.25
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,201.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Min),A,160.5
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (Max),A,160.75
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Min),A,160.5
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (Max),A,160.5
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97845
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95639
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95163
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (Min),A,155.25
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (Max),A,155.5
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,155.38
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (Max),A,69.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (Min),A,108.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (Max),A,108.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,108.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.44
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-93.25
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.5
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19869
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04421
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24251
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.88
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.63
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17281
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20241
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61862
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92645
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89618
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94702
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,68.75
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,69.12
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.88
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,66.25
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,67.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.3
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.39
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.41
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.39
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L3 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
