Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Min),A,223.38
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (Max),A,223.62
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,223.5
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Min),A,135.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (Max),A,135.5
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Min),A,202.38
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (Max),A,202.62
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,202.5
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96579
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94687
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91946
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (Min),A,130.88
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (Max),A,131.88
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.25
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (Min),A,63.38
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (Min),A,84.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,84.25
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,137.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.63
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.2047
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11327
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31167
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.44
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.75
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.56
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.33758
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43066
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59347
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.961
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94726
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92935
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,91.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,91.25
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,91.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,93.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,93.25
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,93.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,78.38
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,78.5
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.95
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.95
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.67
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Min),A,222.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (Max),A,223.12
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,222.38
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Min),A,156.62
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (Max),A,156.75
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Min),A,162.62
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (Max),A,162.88
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.75
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T22:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.974
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97363
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93252
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (Min),A,145.38
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (Max),A,145.38
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,145.38
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (Min),A,81.88
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (Max),A,82.38
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,82.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (Min),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (Max),A,95.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,19.81
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-110.81
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.63
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22658
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01421
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.39248
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.56
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.56
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.63
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2817
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31243
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54415
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97919
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93301
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9585
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,112.88
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,114.62
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,113.88
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,86.12
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,86.62
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,86.38
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,104.38
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.97
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.3
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L3 Active Power,kW,62.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Min),A,258.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (Max),A,260.12
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Min),A,168.12
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (Max),A,168.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,168.25
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Min),A,198.62
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (Max),A,199.5
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,199.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9826
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97394
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94348
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (Min),A,170.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (Max),A,172.75
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,171.38
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (Min),A,84.88
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (Max),A,85.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (Min),A,100.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,100.25
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.06
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.62
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.62
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14333
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11434
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33709
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.38
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.06
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,29.19
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20137
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.5241
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56817
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95349
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94592
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92547
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,79.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,80.88
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,80.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.16
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L3 Active Power,kW,62.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Min),A,255.5
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (Max),A,258.5
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,257.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Min),A,179.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (Max),A,179.38
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,179.25
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Min),A,179.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (Max),A,181.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.12
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97235
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9823
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94147
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (Min),A,141.38
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (Max),A,141.88
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,141.62
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (Max),A,91.5
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,91.25
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (Min),A,98.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (Max),A,98.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.94
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.19
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.56
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1895
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1566
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3037
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.06
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.38
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13466
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4764
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49825
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
