Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90585
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92941
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93991
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,60.75
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,85.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,85.12
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,85.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,86.38
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,86.88
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,86.62
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.19
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.19
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Min),A,201.75
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (Max),A,201.75
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.75
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Min),A,175.38
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (Max),A,175.88
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.62
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Min),A,184.5
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (Max),A,184.88
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.75
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97379
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98599
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94394
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (Min),A,139.38
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (Max),A,139.38
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,139.38
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (Min),A,98.88
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (Max),A,99.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (Min),A,101.25
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (Max),A,101.62
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,101.38
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,163.56
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-129.94
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06136
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08647
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24877
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.94
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.75
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03307
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46212
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6506
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95691
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94577
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92639
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,93.62
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,93.88
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,93.75
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,75.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,75.5
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.34
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Min),A,212.5
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (Max),A,213.75
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,213.38
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Min),A,192.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (Max),A,192.38
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,192.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Min),A,176.5
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (Max),A,177.12
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,176.75
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95911
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98556
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94357
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (Min),A,121.88
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (Max),A,125.38
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,123.62
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (Max),A,107.88
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (Min),A,88.38
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (Max),A,88.62
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.12
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.06
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-63.44
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07152
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.05806
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1696
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.94
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.69
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.81
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08455
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38762
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6376
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91928
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9404
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93964
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,88.88
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,89.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.88
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,87.62
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,87.88
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,87.75
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,244.78
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.22
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.25
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.64
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.66
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Min),A,184.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (Max),A,187.25
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,185.62
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Min),A,195.88
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (Max),A,196.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Min),A,176.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (Max),A,176.5
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.25
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9704
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98483
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93375
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (Min),A,139.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (Max),A,139.88
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,139.5
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (Min),A,107.25
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (Max),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,107.62
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (Min),A,92.88
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (Max),A,93.25
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-141.62
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.63
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09694
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06468
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20955
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-59.31
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.88
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.222
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41576
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65274
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95401
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93793
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94553
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,80.25
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,80.5
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,80.38
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,87.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,87.25
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,87.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,94.62
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,94.88
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.75
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L3 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Min),A,219.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (Max),A,220.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,219.75
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Min),A,193.75
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (Max),A,194.25
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Min),A,187.62
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (Max),A,188.12
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T21:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97678
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98569
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93921
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (Min),A,146.75
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (Max),A,147.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,146.88
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (Min),A,103.75
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (Max),A,103.88
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.88
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (Min),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.38
