Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,31.81
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-59.94
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.44
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20397
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.09923
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32058
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.56
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.88
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.31
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17061
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43206
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64724
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95404
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95966
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96133
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,79.62
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,79.5
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,101.38
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,102.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,104.38
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.39
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L2 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Min),A,226.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (Max),A,226.38
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Min),A,204.88
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (Max),A,205.75
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.5
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Min),A,193.75
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (Max),A,194.62
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97235
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98309
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9249
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (Min),A,138.62
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (Max),A,138.75
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,138.62
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (Min),A,103.62
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (Max),A,103.88
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.75
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (Max),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.12
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.13
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.69
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16298
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03853
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21453
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,23.19
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.88
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15801
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30346
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55862
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92786
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94168
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96201
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,66.62
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.75
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,103.5
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,105.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.12
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.36
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.86
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.45
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Min),A,204.75
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (Max),A,205.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,204.88
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Min),A,192.25
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (Max),A,192.62
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.5
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Min),A,192.5
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (Max),A,193.5
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.56
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97681
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97681
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96741
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (Min),A,147.75
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (Max),A,152.88
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,148.88
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (Max),A,85.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (Min),A,102.5
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (Max),A,102.88
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,102.62
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-134.06
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-142.69
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.31
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14656
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12807
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2997
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-49.06
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.94
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08016
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42507
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5183
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94376
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94095
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95319
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.88
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,89.5
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,95.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,95.12
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.52
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.48
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.42
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.36
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Min),A,213.25
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (Max),A,218.25
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,214.25
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Min),A,173.88
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (Max),A,174.38
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,174.12
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Min),A,197.38
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (Max),A,197.88
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,197.5
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97293
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97433
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9487
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (Min),A,146.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (Max),A,146.12
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,146.12
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (Min),A,83.62
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (Max),A,83.75
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.75
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (Min),A,89.5
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.5
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-71.88
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-70.56
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.27816
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.10863
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19615
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.06
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.31
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24474
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45586
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56933
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90887
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93768
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96246
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.88
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,108.0
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.88
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
