Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31252
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60171
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95529
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94519
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97311
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,74.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,74.12
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,88.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.88
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,127.5
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,127.75
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,127.62
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.28
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Min),A,227.88
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (Max),A,232.62
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.38
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Min),A,156.38
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (Max),A,156.62
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,156.62
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Min),A,254.5
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (Max),A,255.12
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.88
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98264
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9761
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96249
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (Min),A,181.88
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (Max),A,183.5
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,182.75
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (Min),A,74.88
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (Max),A,75.12
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (Min),A,118.88
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (Max),A,121.75
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,121.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-72.5
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-106.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.56
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14162
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00237
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46966
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.87
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.25
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18093
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31524
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64382
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94797
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94574
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9556
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,71.38
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,71.5
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,92.88
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,93.12
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,95.12
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,95.38
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.25
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.66
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.7
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.67
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L3 Active Power,kW,61.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Min),A,252.75
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (Max),A,254.62
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,253.75
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Min),A,167.62
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (Max),A,167.75
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,167.75
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Min),A,214.25
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (Max),A,217.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.38
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.81
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97214
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95825
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97534
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (Min),A,143.75
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (Max),A,149.25
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,145.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (Min),A,68.62
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.75
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (Min),A,129.75
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (Max),A,129.88
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,129.88
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,23.94
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-116.81
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09474
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.43557
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-73.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.44
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.75
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07793
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31981
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70028
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9382
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97028
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96435
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.88
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,103.5
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,104.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,103.62
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,106.25
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,106.38
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,106.38
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.94
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L3 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Min),A,216.62
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (Max),A,223.38
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,218.62
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Min),A,172.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (Max),A,172.88
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.38
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Min),A,236.12
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (Max),A,236.38
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.25
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95059
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98355
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97082
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (Min),A,107.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (Max),A,107.88
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.25
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (Min),A,98.62
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (Max),A,99.62
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,99.25
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (Min),A,122.75
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (Max),A,129.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,127.38
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.94
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10585
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04317
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37777
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-82.94
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.94
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01512
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44717
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61895
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93613
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95468
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96973
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.5
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,121.75
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,133.38
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,125.12
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.09
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.53
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Min),A,179.25
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (Max),A,180.38
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,179.62
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Min),A,190.75
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (Max),A,191.75
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,191.38
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Min),A,250.88
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (Max),A,256.25
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.75
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93661
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98297
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96683
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,25.0
