Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (Min),A,100.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (Max),A,100.38
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (Min),A,103.88
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (Max),A,104.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (Min),A,123.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (Max),A,124.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,42.75
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-96.5
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12697
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06535
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31814
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.31
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.31
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21541
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48727
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65588
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95709
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95261
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94791
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,95.25
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,95.62
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.38
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,97.25
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,96.88
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,99.12
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,99.75
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.38
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.83
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.86
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.22
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Min),A,195.25
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (Max),A,196.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.38
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Min),A,200.25
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (Max),A,201.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,200.62
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Min),A,222.62
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (Max),A,223.62
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,223.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T19:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97241
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98511
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97989
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (Min),A,141.88
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (Max),A,142.5
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,142.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (Min),A,103.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (Max),A,103.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,103.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (Min),A,157.5
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (Max),A,158.38
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,157.88
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-43.69
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.44
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.24755
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10533
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.51449
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-85.44
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.69
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.38
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06575
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45745
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58367
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94379
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95087
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94409
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,82.75
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,83.25
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,83.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,97.75
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,98.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,94.62
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.38
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.38
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.06
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L3 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Min),A,224.88
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (Max),A,225.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,224.88
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Min),A,200.38
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (Max),A,200.62
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Min),A,251.75
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (Max),A,252.75
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.25
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96823
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98291
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95868
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (Min),A,129.25
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (Max),A,129.38
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,129.25
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (Min),A,103.25
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (Max),A,103.62
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,103.38
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (Max),A,112.25
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.25
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-60.37
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-89.44
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16942
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00212
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25435
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.44
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.13
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47884
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62448
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96631
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96924
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96558
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,100.62
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,100.88
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.75
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,109.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,109.62
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,109.25
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,114.62
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,114.62
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,114.62
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.75
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.08
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.48
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.5
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L3 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L1 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Min),A,229.88
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (Max),A,230.25
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,230.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Min),A,212.38
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (Max),A,212.88
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,212.75
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Min),A,226.62
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (Max),A,227.12
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97058
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9772
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9646
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (Min),A,137.25
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (Max),A,137.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,137.38
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (Min),A,95.25
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (Max),A,95.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.38
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (Min),A,127.38
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (Max),A,127.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,127.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.37
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-149.25
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05147
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15984
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.4847
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.63
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22939
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39867
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57845
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9704
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95877
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9552
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,107.25
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,108.12
