Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,92.75
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.75
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,104.5
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,104.88
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,250.17
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,250.2
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.17
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.92
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.98
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.94
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,249.08
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,249.11
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,249.09
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L3 Active Power,kW,59.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Min),A,244.62
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (Max),A,245.38
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,244.88
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Min),A,188.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (Max),A,188.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,188.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Min),A,232.12
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (Max),A,232.38
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,232.25
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96548
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96973
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94754
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (Min),A,135.38
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (Max),A,135.5
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,135.38
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (Max),A,79.88
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (Min),A,102.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (Max),A,102.38
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.94
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.06
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-38.63
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14333
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09972
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31319
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17409
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30565
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59741
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96161
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9162
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96197
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,101.38
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,101.5
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.5
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,69.38
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,69.25
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.08
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.2
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.09
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,248.09
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.14
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.11
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L3 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Min),A,236.75
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (Max),A,237.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.88
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Min),A,148.38
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (Max),A,148.62
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.5
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Min),A,210.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (Max),A,210.25
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,210.12
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.87
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97848
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9812
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9722
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (Min),A,155.5
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (Max),A,156.25
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,155.62
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (Min),A,94.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (Max),A,94.5
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (Min),A,142.88
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (Max),A,143.25
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,143.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.37
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18587
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09166
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.45357
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.75
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.44
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.25106
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45718
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61456
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95438
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96466
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95312
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,91.5
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,95.38
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,98.75
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,99.12
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,98.88
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,99.62
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,100.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.88
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.31
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.41
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.73
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L3 Active Power,kW,61.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Min),A,246.75
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (Max),A,252.62
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,250.75
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Min),A,192.75
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (Max),A,193.62
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.25
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Min),A,242.62
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (Max),A,243.25
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,243.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.13
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98581
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97684
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95792
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (Min),A,148.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (Max),A,148.5
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,148.25
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (Min),A,85.5
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (Max),A,85.75
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,85.62
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (Min),A,111.88
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (Max),A,113.75
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.88
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.94
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-141.94
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15685
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0255
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.44094
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.69
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.75
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16478
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39339
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58538
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9689
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96164
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96567
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,106.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,106.25
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,106.25
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,99.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,99.38
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,99.25
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,118.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,123.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.91
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.95
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.94
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.53
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L3 Active Power,kW,62.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Min),A,254.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (Max),A,254.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,254.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Min),A,184.75
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (Max),A,185.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.75
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Min),A,230.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (Max),A,236.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.12
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T18:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.81
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98285
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96176
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96338
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (Min),A,159.75
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (Max),A,160.5
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,160.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (Min),A,60.75
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.75
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (Min),A,120.38
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (Max),A,121.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,120.5
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.44
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.13
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.75
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19515
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02162
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40545
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
