Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.62
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-32.81
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.44
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22319
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21614
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70388
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94186
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92136
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95892
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.75
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.12
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,80.38
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.25
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,115.88
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,116.12
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,249.34
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,249.41
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.38
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,248.33
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.34
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L3 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Min),A,236.75
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (Max),A,237.62
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,237.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Min),A,140.75
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (Max),A,150.5
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Min),A,236.38
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (Max),A,237.25
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97687
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96533
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97195
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (Min),A,142.75
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (Max),A,143.38
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,143.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (Min),A,67.38
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (Max),A,67.5
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.38
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (Min),A,140.88
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (Max),A,142.5
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,141.38
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-66.69
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-129.25
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12932
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07332
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.43938
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.44
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.25
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12465
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3434
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52264
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87955
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95572
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96258
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,55.38
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,55.62
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,94.88
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,95.25
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,120.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,120.25
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.12
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.17
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.22
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.2
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.47
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.62
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.59
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L1 Active Power,kW,63.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Min),A,196.75
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (Max),A,197.25
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.88
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Min),A,162.25
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (Max),A,163.5
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,162.62
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Min),A,261.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (Max),A,262.88
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,261.62
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.69
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98071
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95019
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94327
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (Min),A,154.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (Max),A,155.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,154.5
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (Min),A,63.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (Min),A,108.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (Max),A,108.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.5
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.25994
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.0005
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3904
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-97.06
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01186
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3275
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70272
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.56
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88818
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95703
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96851
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,89.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,89.38
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,122.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,122.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,122.12
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.81
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.83
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.55
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.56
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.69
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Min),A,209.62
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (Max),A,210.5
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,209.88
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Min),A,152.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (Max),A,152.5
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,152.38
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Min),A,230.25
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (Max),A,230.5
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,230.38
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96451
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97565
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92966
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (Min),A,121.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (Max),A,122.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,121.75
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (Min),A,80.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (Max),A,80.25
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,80.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (Min),A,99.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (Max),A,99.88
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,99.62
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17675
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02824
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38473
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-74.88
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.62
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10497
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.57119
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60992
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88894
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9736
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97269
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,119.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,119.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,119.38
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,143.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,143.75
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,143.62
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.27
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.28
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.28
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.92
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.94
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.94
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Min),A,177.62
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (Max),A,178.38
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,178.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Min),A,199.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (Max),A,199.62
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,199.62
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Min),A,242.5
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (Max),A,243.12
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,242.88
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
