Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97516
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98785
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90753
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (Min),A,145.75
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (Max),A,146.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,146.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (Min),A,116.5
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (Max),A,116.62
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,116.62
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (Min),A,84.75
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (Max),A,85.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.88
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.5
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-39.37
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.87
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22936
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01415
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16579
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-59.63
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.69
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08766
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42855
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57131
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93027
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94992
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96838
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,75.62
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,75.75
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,83.5
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,84.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,83.75
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,126.88
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,127.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,126.88
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.77
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.47
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.5
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.48
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.97
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L3 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Min),A,220.88
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (Max),A,221.25
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,221.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Min),A,199.5
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (Max),A,200.25
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,199.88
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Min),A,210.88
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (Max),A,211.25
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.37
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97516
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98697
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93689
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (Min),A,147.12
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (Max),A,147.88
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,147.38
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (Min),A,97.12
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (Max),A,97.62
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.38
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,86.44
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-93.69
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.44
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1563
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03243
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23482
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.5
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.06
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09392
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.449
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56979
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95206
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95782
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96509
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,74.5
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,74.38
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,85.62
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.75
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,106.25
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,106.88
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.84
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.45
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.47
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.47
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.25
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L3 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Min),A,221.38
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (Max),A,222.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,221.62
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Min),A,189.5
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (Max),A,193.88
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.75
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Min),A,203.38
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (Max),A,204.12
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,203.75
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T17:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.62
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9707
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99249
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9628
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (Min),A,139.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (Max),A,140.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.38
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (Min),A,134.75
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (Max),A,135.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,135.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (Min),A,121.75
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (Max),A,124.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,122.38
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-68.5
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16924
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.05916
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30285
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-73.75
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.31
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.19
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11269
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44997
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64587
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89459
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95499
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9664
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.88
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.5
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,96.25
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,96.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,118.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,118.25
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,118.25
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.72
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.03
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.52
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.61
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L2 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Min),A,193.88
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (Max),A,194.25
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Min),A,230.12
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (Max),A,230.5
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.25
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Min),A,240.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (Max),A,242.5
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.75
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.31
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97253
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98047
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92615
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (Min),A,139.5
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (Max),A,139.75
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,139.62
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (Min),A,83.38
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (Max),A,83.75
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,83.62
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (Min),A,88.25
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (Max),A,88.38
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.38
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.31
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-176.19
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.44
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19783
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03133
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32421
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.56
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.25
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17513
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4143
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67501
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.63
