Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88888
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94693
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96893
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,53.38
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,53.38
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,83.88
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,97.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,97.62
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.25
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.16
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Min),A,191.5
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (Max),A,192.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,191.88
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Min),A,167.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (Max),A,167.75
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Min),A,185.12
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (Max),A,185.5
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,185.25
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95648
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97855
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92886
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (Min),A,110.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (Max),A,110.25
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,110.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (Min),A,84.75
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (Max),A,85.62
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,85.25
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (Min),A,90.75
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (Max),A,91.25
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-68.68
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-136.87
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.06
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04488
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01683
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21834
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.87
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04231
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.342
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69259
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89938
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92959
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97479
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,56.75
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,57.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,56.88
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,113.75
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,113.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.44
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.52
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Min),A,166.38
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (Max),A,166.5
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.5
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Min),A,156.5
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (Max),A,157.38
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.88
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Min),A,202.88
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (Max),A,204.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.5
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97201
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9827
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9136
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (Min),A,117.25
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (Max),A,126.62
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.88
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (Min),A,76.62
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (Max),A,76.88
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,76.62
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (Min),A,83.5
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (Max),A,83.88
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,83.62
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.31
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,178.37
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.25
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06166
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05687
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15227
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-84.63
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.75
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.31
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09636
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49529
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55279
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.56
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91122
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9585
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95593
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,59.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,60.25
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.5
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,96.25
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,96.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,93.62
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,94.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,93.75
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,244.66
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,244.83
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.25
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.31
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.73
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Min),A,177.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (Max),A,184.75
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Min),A,172.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (Max),A,172.75
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.25
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Min),A,177.12
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (Max),A,177.25
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.25
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97589
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98407
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9162
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (Min),A,138.62
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (Max),A,139.38
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (Min),A,95.75
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (Max),A,96.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,96.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (Min),A,86.38
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (Max),A,90.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.94
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-98.38
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.37
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18346
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02718
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13222
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.06
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.75
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16228
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4088
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5144
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.69
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91019
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95926
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94028
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,94.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,94.5
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,78.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,78.5
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.38
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.11
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.17
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.14
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.55
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.69
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.78
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Min),A,194.75
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (Max),A,195.75
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,195.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Min),A,189.88
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (Max),A,190.25
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,190.12
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Min),A,164.62
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (Max),A,168.62
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96918
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99017
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92779
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (Min),A,115.62
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (Max),A,116.25
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,115.75
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (Min),A,91.25
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (Max),A,91.5
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,91.38
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (Min),A,83.38
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (Max),A,83.75
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.94
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-48.88
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14714
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03792
