Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1256
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,43.38
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,33.13
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14986
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22225
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59698
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-28.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82528
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93317
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93869
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,41.62
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,41.75
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,70.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,74.5
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,75.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Min),A,155.38
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (Max),A,155.88
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,155.5
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Min),A,159.38
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (Max),A,160.25
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.88
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Min),A,157.75
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (Max),A,158.62
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,158.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T16:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93484
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97729
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95135
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (Min),A,85.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (Max),A,85.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,85.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (Max),A,81.62
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (Min),A,109.25
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (Max),A,109.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.19
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-92.56
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.26366
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07182
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40218
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,165.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.63
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.08968
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34685
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.605
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.63
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.78277
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91296
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95621
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,37.25
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,37.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,64.12
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,64.75
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,84.75
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.59
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.41
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Min),A,121.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (Max),A,121.5
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,121.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Min),A,145.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (Max),A,145.38
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Min),A,194.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (Max),A,194.25
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,194.12
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96411
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97177
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96909
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (Min),A,105.75
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (Max),A,105.88
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,105.88
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (Min),A,70.62
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (Max),A,70.88
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,70.62
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (Min),A,129.88
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (Max),A,130.5
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,130.38
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-75.82
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-90.19
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16643
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05696
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36452
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.63
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.94
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.87
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.04079
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33696
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56997
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-29.81
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79055
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93896
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96701
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.5
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,36.62
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.62
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,71.75
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.5
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,90.75
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,91.12
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.88
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,244.34
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,244.48
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,243.95
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.03
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,242.48
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,242.53
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (Max),A,140.5
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Min),A,141.75
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (Max),A,142.25
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,142.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Min),A,220.75
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (Max),A,221.62
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.25
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96262
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95868
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95282
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (Min),A,116.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (Max),A,117.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (Min),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (Max),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (Min),A,109.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (Max),A,115.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,112.38
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-55.63
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-153.13
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10341
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14302
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40649
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-88.13
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,14.31
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.75
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01149
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32705
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64584
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89447
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94647
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97427
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,50.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,50.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,50.25
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,77.38
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,77.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,107.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,107.38
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,107.25
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,244.83
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,244.88
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,243.39
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,243.42
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
