Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Min),A,165.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (Max),A,166.75
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,166.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Min),A,138.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (Max),A,138.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,138.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Min),A,216.12
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (Max),A,222.75
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.5
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.63
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97379
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95303
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9837
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (Min),A,140.5
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (Max),A,140.62
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.62
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (Max),A,58.5
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.88
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (Min),A,175.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (Max),A,175.25
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,175.25
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.13
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-130.56
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07967
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21074
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.54168
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-73.69
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.06
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.37
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04421
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22841
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66155
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88367
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92969
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95209
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,47.75
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,48.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.88
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,78.62
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.42
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.45
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.72
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.72
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Min),A,187.12
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (Max),A,187.5
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.38
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Min),A,130.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (Max),A,130.88
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Min),A,253.5
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (Max),A,253.75
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,253.62
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93606
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97247
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98486
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (Min),A,80.75
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (Max),A,81.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (Min),A,73.38
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (Min),A,152.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (Max),A,161.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,157.38
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.81
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-113.06
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.75
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12328
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05019
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46654
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-63.37
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.75
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02162
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40249
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59921
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95685
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94156
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96048
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,66.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,66.25
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,80.62
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,80.75
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,80.75
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,78.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,78.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.78
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,243.89
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Min),A,146.62
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (Max),A,147.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.88
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Min),A,154.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (Max),A,154.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,154.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Min),A,230.12
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (Max),A,238.62
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,235.25
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.75
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96005
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97943
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97421
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (Min),A,103.75
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (Min),A,78.5
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (Max),A,80.38
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (Min),A,138.25
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (Max),A,138.38
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,138.38
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.44
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-129.56
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.06
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15691
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18694
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2983
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.75
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.94
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.31
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01323
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38549
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54113
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90707
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94159
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93625
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,48.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,48.88
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,48.5
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,61.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,61.75
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.62
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.2
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.22
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.62
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.66
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Min),A,152.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (Max),A,152.25
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,152.25
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Min),A,160.62
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (Max),A,162.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,161.12
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Min),A,199.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (Max),A,199.88
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.62
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T15:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95874
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98611
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97314
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (Min),A,102.62
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (Max),A,102.88
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.75
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (Min),A,81.5
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (Max),A,81.75
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,81.5
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (Min),A,138.5
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (Max),A,142.5
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,140.5
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.69
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-103.19
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12441
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14067
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.4941
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-109.37
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.12
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.94
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19051
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27062
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66903
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
