Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.81
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91507
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91382
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88479
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,56.62
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.88
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,69.5
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,69.62
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.5
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,50.88
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.12
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.23
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.73
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Min),A,159.25
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (Max),A,159.38
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,159.25
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Min),A,149.75
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (Max),A,149.88
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,149.75
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Min),A,188.38
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (Max),A,192.5
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,190.38
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96448
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94467
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95093
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (Min),A,115.88
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (Max),A,116.38
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,116.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (Min),A,56.38
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (Max),A,59.38
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.12
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (Min),A,99.88
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (Max),A,104.62
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-40.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.75
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.94
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14861
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01109
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29412
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-59.06
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.94
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19145
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33419
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67456
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91485
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92364
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93683
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,58.88
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,59.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.88
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,72.62
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.88
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.75
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.34
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Min),A,174.38
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (Max),A,174.62
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.38
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Min),A,129.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (Max),A,133.25
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,131.38
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Min),A,165.5
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (Max),A,170.12
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.88
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93628
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92462
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95474
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (Max),A,79.75
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (Min),A,51.75
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.75
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (Min),A,105.25
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (Max),A,106.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.62
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,14.31
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-131.94
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13771
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20067
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38363
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.69
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,16.25
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,32.56
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01347
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.50759
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50326
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9227
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9646
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94144
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,61.5
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,61.62
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,61.5
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,96.25
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,96.38
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,96.25
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,66.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,66.38
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.25
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.31
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.97
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Min),A,140.75
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (Max),A,141.25
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,141.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Min),A,147.75
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (Max),A,147.88
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,147.88
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Min),A,171.5
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (Max),A,172.25
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,171.88
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.75
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91263
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94778
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91925
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (Min),A,67.75
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (Max),A,73.88
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.75
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (Min),A,59.62
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.88
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (Max),A,87.5
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-72.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-68.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.19
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07979
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00874
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19429
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-60.25
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.5
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.44
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04308
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30938
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5223
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91113
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92273
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95071
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,60.75
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,60.75
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.75
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,65.88
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,67.38
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,68.38
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,67.88
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.97
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.95
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.62
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.66
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.64
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.69
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.7
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Min),A,128.25
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (Max),A,134.5
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,131.38
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Min),A,125.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (Max),A,126.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,125.5
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Min),A,154.75
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (Max),A,155.5
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,155.12
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9548
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90674
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85397
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (Min),A,96.5
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,99.25
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (Min),A,46.75
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (Max),A,46.88
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.75
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (Max),A,62.75
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
