Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.94
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-149.25
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-55.13
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05818
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.06386
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17082
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.19
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.37
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27361
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19954
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52605
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9212
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95187
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93402
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,62.25
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,71.62
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,71.62
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.62
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.95
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.08
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.03
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.7
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.69
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.7
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Min),A,159.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (Max),A,169.25
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Min),A,118.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (Max),A,118.25
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,118.25
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Min),A,119.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (Max),A,120.12
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.62
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9097
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94711
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93875
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (Min),A,68.62
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (Max),A,68.62
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.62
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (Min),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (Min),A,93.5
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (Max),A,93.5
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,93.5
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,149.69
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,166.69
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.87
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03169
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.22554
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3243
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-71.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.19
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.25
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03157
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38799
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48177
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91489
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97122
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97235
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,60.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,60.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,94.5
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,95.25
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,94.88
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,73.75
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,74.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.61
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.62
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.22
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.17
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.97
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Min),A,128.5
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (Max),A,128.62
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,128.5
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Min),A,154.5
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (Max),A,155.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,154.88
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Min),A,167.12
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (Max),A,167.62
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T14:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95868
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93207
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94223
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (Min),A,93.5
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (Max),A,95.5
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,95.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (Min),A,49.5
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (Max),A,49.62
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,49.62
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (Min),A,101.38
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (Max),A,101.75
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.5
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,166.56
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,23.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.62
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05333
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02083
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35827
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.25
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19646
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31313
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6394
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95053
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92886
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96817
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,70.88
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,73.38
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.62
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,71.88
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,72.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,71.88
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.33
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.33
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.28
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Min),A,162.5
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (Max),A,164.62
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Min),A,120.5
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (Max),A,123.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Min),A,173.25
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (Max),A,173.62
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,173.38
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92544
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93091
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92447
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (Min),A,75.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (Max),A,80.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (Min),A,46.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (Max),A,46.25
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (Min),A,74.62
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,116.94
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.81
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07454
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07048
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32351
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.06
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.44
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14653
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.15941
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55102
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94223
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93259
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94128
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,66.25
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,66.5
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,66.38
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.88
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,67.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.88
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.16
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.2
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.19
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.81
