Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Min),A,141.62
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (Max),A,146.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,145.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Min),A,113.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (Max),A,113.25
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,113.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Min),A,134.75
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (Max),A,137.5
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.12
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97015
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95758
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94736
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (Min),A,99.38
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (Max),A,100.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.62
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (Min),A,61.75
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (Min),A,95.75
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (Max),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-93.38
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.56
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12807
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13146
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.39528
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-99.69
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.75
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.94
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03636
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30187
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60217
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97238
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90619
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93771
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,87.88
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,96.88
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,93.75
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.5
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.75
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.62
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,54.5
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.36
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.31
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.27
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Min),A,187.75
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (Max),A,196.25
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,193.25
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Min),A,129.75
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (Max),A,130.5
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.38
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Min),A,150.25
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (Max),A,153.12
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.88
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9754
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96774
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96909
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (Min),A,119.25
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (Max),A,119.62
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,119.38
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (Min),A,55.75
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (Max),A,56.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.88
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (Min),A,116.38
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (Max),A,126.38
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,122.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,33.94
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-141.56
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.37
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19625
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.152
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42275
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.88
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.31
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01732
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23033
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55737
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90527
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94037
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94434
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,53.88
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,78.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,78.38
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,78.25
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,67.5
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,76.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,71.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.11
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.67
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.73
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Min),A,172.62
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (Max),A,172.62
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,172.62
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Min),A,133.75
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (Max),A,134.12
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,134.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Min),A,184.75
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (Max),A,202.25
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.93
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97589
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96921
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96442
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (Min),A,113.38
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (Max),A,114.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,113.62
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (Min),A,67.38
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (Max),A,67.62
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (Min),A,96.88
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (Max),A,97.38
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-126.25
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.94
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09087
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11135
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28338
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-43.56
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.31
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18306
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52471
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51333
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93451
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96799
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94955
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,64.12
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,64.75
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,102.88
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,103.12
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,103.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,72.5
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,73.12
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.45
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.2
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.05
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L1 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Min),A,177.38
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (Max),A,177.75
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Min),A,170.5
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (Max),A,170.62
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Min),A,169.88
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (Max),A,170.88
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,170.25
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.69
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95322
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96982
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.98401
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (Min),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (Max),A,95.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.88
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (Min),A,55.38
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (Max),A,55.5
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (Min),A,156.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (Max),A,156.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,156.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.44
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-134.44
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.25
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0789
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1794
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42058
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-58.25
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-47.19
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.44
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06984
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36876
