Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59454
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96936
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94083
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95019
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,92.88
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,93.25
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,93.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,86.25
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,71.5
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,71.38
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.08
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Min),A,187.88
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (Max),A,188.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,188.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Min),A,141.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (Max),A,141.5
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.25
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Min),A,226.88
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (Max),A,227.25
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,227.12
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T13:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96674
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97403
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96817
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (Max),A,112.25
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,112.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (Min),A,49.38
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (Max),A,50.38
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (Min),A,116.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (Max),A,117.62
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,116.62
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.69
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.24523
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07225
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42028
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.31
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,2.06
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23217
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45095
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55703
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.63
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97159
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96686
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96957
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,101.5
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,102.62
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,101.38
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,101.62
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,101.5
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,84.38
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,85.62
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.83
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.81
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Min),A,213.5
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (Max),A,214.75
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Min),A,150.75
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (Max),A,151.5
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Min),A,202.12
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (Max),A,202.62
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.38
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95276
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94284
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96841
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (Min),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (Max),A,90.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,88.75
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (Min),A,52.75
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (Max),A,53.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,52.88
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (Min),A,122.88
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (Max),A,123.75
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,123.5
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.69
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-144.75
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.5
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18315
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.2177
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.44097
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-87.25
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.94
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03816
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.60275
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53851
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91394
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97876
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96258
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,58.38
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,58.25
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,141.88
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,142.38
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,84.38
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,84.38
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,84.38
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.16
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.86
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Min),A,143.88
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (Max),A,148.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.75
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Min),A,194.5
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (Max),A,194.88
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,194.75
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Min),A,207.25
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (Max),A,208.12
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,208.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95755
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94864
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9418
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (Min),A,91.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (Max),A,91.5
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.25
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (Min),A,42.88
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (Max),A,45.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.38
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (Min),A,83.38
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (Max),A,84.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.88
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,32.25
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.5
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.31
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13491
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10198
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28902
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,145.38
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.44
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03224
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27703
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63033
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91235
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93527
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95245
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,55.5
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,55.25
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,82.75
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,83.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.88
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,75.88
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,77.25
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,76.25
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.89
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.03
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.16
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Min),A,146.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.25
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Min),A,125.5
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (Max),A,127.75
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,126.12
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Min),A,160.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (Max),A,160.62
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.25
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97226
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96429
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97385
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
