Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (Min),A,106.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (Max),A,106.75
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.5
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (Min),A,52.38
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (Max),A,54.38
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.25
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (Min),A,114.25
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (Max),A,120.75
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,117.62
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-111.94
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.88
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12627
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05937
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.47573
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.13
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.31
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11745
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36947
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66912
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92218
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95416
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97186
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.25
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.5
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.38
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,91.25
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,91.62
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,91.5
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,111.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,111.75
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.62
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.05
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.78
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Min),A,160.12
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (Max),A,160.5
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.5
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Min),A,143.75
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,144.62
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Min),A,226.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (Max),A,231.75
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,229.25
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.31
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98331
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96988
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95712
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (Min),A,138.5
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (Max),A,138.75
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,138.62
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (Min),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (Max),A,71.38
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.38
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (Min),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (Max),A,98.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.44
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.19
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.06
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16063
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.0165
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26467
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-26.5
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.19
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.75
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19716
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46258
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6047
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94812
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96271
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95752
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,68.5
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,95.75
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,96.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.44
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.44
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.64
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Min),A,205.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (Max),A,208.5
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.75
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Min),A,167.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (Max),A,167.62
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,167.38
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Min),A,181.88
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (Max),A,184.12
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.63
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.94
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9819
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98737
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95407
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (Min),A,127.62
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (Max),A,128.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,127.88
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (Min),A,87.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,87.75
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (Min),A,96.5
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (Max),A,98.25
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,97.25
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.19
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-110.44
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.31
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15554
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08595
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25707
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.94
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.37
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.69
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09313
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33837
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53646
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.25
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96454
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93002
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94949
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,81.88
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,81.75
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,70.5
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,71.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,69.62
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.36
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.36
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.52
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Min),A,209.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (Max),A,209.62
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,209.38
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Min),A,157.62
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (Max),A,158.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,157.88
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Min),A,166.5
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (Max),A,167.88
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T12:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.25
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98114
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98013
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96194
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (Min),A,138.25
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (Max),A,140.88
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.75
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (Min),A,103.5
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (Max),A,104.75
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-96.75
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.19
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22737
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17021
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25277
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-56.31
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,11.69
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.75
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04674
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38137
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48128
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.69
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87994
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97357
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9064
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,44.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,49.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,46.38
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,107.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,113.25
