Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,108.75
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,42.75
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,42.88
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.2
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.23
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.89
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Min),A,181.62
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (Max),A,188.62
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Min),A,168.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (Max),A,174.38
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Min),A,146.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (Max),A,147.12
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.38
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95187
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97122
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9668
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (Min),A,93.5
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (Max),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (Min),A,64.62
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (Min),A,114.25
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (Max),A,115.25
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,114.75
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,34.87
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,95.94
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19811
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11015
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35622
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,3.44
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.5
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13851
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53594
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58029
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87973
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9697
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95908
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,47.25
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,49.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,48.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,110.5
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,113.62
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,112.25
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,66.25
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,66.88
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.52
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.78
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.8
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.86
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.89
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Min),A,140.25
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (Max),A,142.5
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Min),A,175.75
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (Max),A,178.38
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,177.12
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Min),A,181.25
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (Max),A,181.75
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96878
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97086
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95035
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (Min),A,117.62
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (Max),A,118.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,117.75
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (Min),A,61.38
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (Max),A,61.88
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.62
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (Min),A,95.62
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (Max),A,98.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,97.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-123.44
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.75
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16674
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01628
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40462
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-78.31
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,27.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.62
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07784
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44933
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5201
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94128
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94449
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96201
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,60.75
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,83.75
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,92.62
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.27
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.31
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.3
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.17
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.2
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Min),A,178.25
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (Max),A,178.5
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Min),A,145.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (Max),A,154.5
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.88
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Min),A,165.75
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (Max),A,171.12
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.38
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95633
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98019
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96051
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (Min),A,104.88
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (Max),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,105.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (Min),A,63.38
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (Max),A,63.75
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (Min),A,109.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (Max),A,109.62
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,109.38
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.19
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20665
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0699
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37584
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.81
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.56
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,38.06
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07842
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47179
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46673
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-6.25
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95102
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96896
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98025
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,58.5
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,59.38
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,59.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,109.38
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,109.62
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,109.5
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,97.38
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,98.12
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,97.62
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.33
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Min),A,163.5
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (Max),A,164.25
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,163.88
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Min),A,172.88
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (Max),A,173.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,173.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Min),A,206.38
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (Max),A,207.62
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.897
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99017
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96487
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (Min),A,78.88
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (Max),A,78.88
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,78.88
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (Min),A,109.38
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (Max),A,110.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,109.75
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.38
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-104.81
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.25652
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10231
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.47381
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
