Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-103.63
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.32
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02089
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.61236
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59298
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.81
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93967
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.98196
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97211
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,55.5
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,133.75
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,133.88
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,133.88
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,92.75
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,94.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,93.38
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.69
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.66
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.28
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.31
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.3
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L2 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Min),A,123.12
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (Max),A,123.5
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,123.38
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Min),A,212.38
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (Max),A,212.62
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,212.5
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Min),A,202.88
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (Max),A,203.62
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.25
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93774
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96429
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96091
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (Min),A,84.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.12
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (Min),A,62.62
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (Max),A,62.88
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,62.75
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (Min),A,106.25
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,106.62
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-86.44
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.25
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-42.88
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0511
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11424
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23583
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.94
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.32
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1772
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46484
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53109
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.25
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96381
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96423
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95615
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,71.88
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,105.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,105.25
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,78.38
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,79.75
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,79.38
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.55
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.12
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.14
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.47
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.53
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.48
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Min),A,156.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.25
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Min),A,167.88
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (Max),A,168.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,168.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Min),A,184.62
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (Max),A,187.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,186.12
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T11:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97571
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97952
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93918
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (Min),A,111.38
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (Max),A,111.88
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,111.75
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (Max),A,68.38
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.25
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (Max),A,91.38
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.13
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.06
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-60.25
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.23699
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0125
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26506
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.56
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02245
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37862
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60229
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.5
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87781
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94925
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96451
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,43.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,43.25
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,90.75
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,90.88
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,90.75
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,93.75
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,94.88
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.58
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.7
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.39
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.33
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Min),A,153.5
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (Max),A,153.88
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,153.75
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Min),A,158.62
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (Max),A,159.12
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,158.88
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Min),A,180.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (Max),A,184.88
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,181.38
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95807
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98303
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96344
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (Min),A,94.62
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (Max),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (Min),A,71.62
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (Max),A,71.88
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.75
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (Min),A,103.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (Max),A,103.5
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,103.38
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.31
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-108.94
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-62.44
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17351
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03258
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31722
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-71.88
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.44
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04341
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33431
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51196
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91022
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93225
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9649
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,49.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,51.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,49.38
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,80.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,80.25
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,80.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,79.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,79.5
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.47
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.44
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.31
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Min),A,143.5
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Min),A,151.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (Max),A,151.25
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,151.12
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Min),A,182.75
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (Max),A,182.88
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,182.75
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.69
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
