Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95941
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9848
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9667
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (Max),A,82.38
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.25
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (Min),A,115.12
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (Max),A,115.88
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,115.5
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.87
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-106.37
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-54.19
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.22078
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09633
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.3416
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-136.75
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.56
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.94
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.09206
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32778
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56783
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89599
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93936
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94284
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,46.75
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,46.88
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,46.75
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,82.5
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,83.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,82.75
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,65.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,65.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.78
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.89
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.7
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.75
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.73
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.67
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.62
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L2 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Min),A,128.5
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (Max),A,128.75
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,128.62
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Min),A,156.62
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (Max),A,156.75
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,156.75
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Min),A,180.12
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (Max),A,180.88
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,180.5
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95181
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99161
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96493
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (Min),A,85.75
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (Max),A,85.88
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.88
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (Min),A,102.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (Max),A,102.62
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (Min),A,104.88
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (Max),A,105.38
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.06
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-106.56
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.81
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09792
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09715
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25356
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-80.93
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.25
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,43.44
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07127
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.53313
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44201
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93512
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97836
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93594
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,60.5
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,129.5
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,129.88
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,129.75
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,61.88
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.14
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.17
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.16
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.88
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.92
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L2 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Min),A,146.38
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (Max),A,146.5
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Min),A,231.5
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (Max),A,232.25
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.88
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Min),A,167.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (Max),A,167.38
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,167.12
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97806
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97656
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (Max),A,76.62
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (Min),A,135.38
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (Max),A,135.88
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,135.62
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.25
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-115.06
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.62
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1566
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00975
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.43566
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-67.5
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.63
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,41.19
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06258
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45687
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.34237
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.69
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88379
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96677
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90555
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,45.38
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,45.5
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,112.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,112.25
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,112.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,54.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,54.38
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,54.12
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.61
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.84
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.84
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Min),A,120.25
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (Max),A,121.75
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,121.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Min),A,186.38
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (Max),A,187.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,186.75
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Min),A,188.75
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (Max),A,189.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,188.88
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.37
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96023
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97388
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96835
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (Min),A,84.38
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,84.5
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (Min),A,111.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (Max),A,111.62
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,111.25
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.5
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-113.19
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.06
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05202
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20378
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32155
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.31
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,39.31
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41109
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.37145
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95361
