Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94949
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85595
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,66.88
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,67.38
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,86.38
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,86.38
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,86.38
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,47.75
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,48.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.75
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.89
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.91
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.42
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.5
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.72
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Min),A,151.38
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (Max),A,152.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.75
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Min),A,159.25
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (Max),A,160.38
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,159.75
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Min),A,157.38
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (Max),A,158.12
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,157.75
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T10:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97073
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95636
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95071
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (Min),A,96.88
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (Max),A,97.75
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.25
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (Min),A,60.25
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (Min),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (Max),A,92.88
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.75
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-132.81
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-111.63
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.19
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04424
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09892
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27456
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.87
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.69
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12844
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48864
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43603
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.82986
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95224
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92605
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,36.88
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,38.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,37.5
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,91.75
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,91.88
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,91.88
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,57.5
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.06
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.17
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Min),A,132.25
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (Max),A,133.75
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,133.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Min),A,152.12
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (Max),A,152.75
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,152.5
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Min),A,149.88
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (Max),A,150.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,150.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94083
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97601
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94931
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (Min),A,75.88
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (Max),A,76.12
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,75.88
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (Min),A,83.62
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (Max),A,85.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,84.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (Min),A,97.25
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (Max),A,98.12
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-93.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-162.56
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07555
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02327
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36272
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-78.06
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.81
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.13
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00569
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45147
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.38616
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.81
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.7384
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94366
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9332
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,32.88
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,33.38
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,33.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,86.12
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.11
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.23
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.25
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Min),A,107.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (Max),A,107.5
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,107.12
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Min),A,169.25
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (Max),A,170.88
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,169.75
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Min),A,161.62
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (Max),A,162.5
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,162.25
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96777
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97507
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94611
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (Min),A,104.12
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (Max),A,104.38
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (Min),A,72.38
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (Max),A,72.38
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.38
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (Min),A,99.75
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,100.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.63
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-108.56
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.06
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.23848
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10735
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.28136
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-65.81
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,36.69
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12178
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49816
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.40121
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-9.37
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87445
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97726
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94449
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,42.75
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,43.38
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,43.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,121.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,121.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,121.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,68.75
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,68.88
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.42
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.89
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.92
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L2 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Min),A,146.12
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (Max),A,146.5
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,146.38
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Min),A,193.38
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (Max),A,193.5
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Min),A,168.62
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (Max),A,169.12
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,168.88
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95627
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98151
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89606
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (Min),A,92.38
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (Max),A,93.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.88
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (Min),A,81.75
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (Max),A,81.75
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.75
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (Min),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (Max),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,22.69
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.62
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-53.31
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10207
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02745
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17226
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
