Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-94.06
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.37
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.88
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04649
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29784
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.40285
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89813
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96002
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9729
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,47.75
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,48.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,47.88
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,90.38
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,90.62
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,90.5
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,91.88
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,92.62
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.25
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.33
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.34
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.83
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.81
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.53
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.59
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.56
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Min),A,139.75
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (Max),A,140.62
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,140.38
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Min),A,172.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (Max),A,172.25
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,172.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Min),A,161.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (Max),A,162.12
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.62
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.5
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97293
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95859
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91962
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (Min),A,107.25
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (Max),A,107.5
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.38
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (Min),A,60.38
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (Max),A,60.5
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (Min),A,76.88
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (Max),A,77.25
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.63
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-156.25
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.75
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12831
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0847
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.18227
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,44.56
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14989
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.48788
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.33022
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93555
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96747
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93848
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.62
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,96.25
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,102.75
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,60.38
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.72
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.06
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.08
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.25
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.3
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.27
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Min),A,166.75
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (Max),A,167.25
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.12
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Min),A,156.62
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (Max),A,163.38
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,160.38
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Min),A,137.5
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (Max),A,137.62
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,137.5
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.82
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96939
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98804
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.836
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (Min),A,107.25
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (Max),A,110.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,108.62
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (Max),A,83.25
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (Min),A,57.62
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (Max),A,57.88
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.75
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-60.19
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.06
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.5
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21791
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09944
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1942
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-56.81
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.31
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.06
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18004
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42943
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52016
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.44
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95532
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.97321
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96472
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,75.75
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,76.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.88
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,106.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,106.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,106.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,81.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,81.5
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,81.25
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.59
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.34
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Min),A,183.25
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (Max),A,185.75
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.5
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Min),A,189.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (Max),A,189.25
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,189.12
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Min),A,137.25
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (Max),A,137.5
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.38
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T09:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.88
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94025
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98856
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89947
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (Min),A,91.62
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (Max),A,91.88
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,91.75
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (Min),A,97.38
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (Max),A,97.5
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,97.5
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,50.12
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.5
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-67.94
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13353
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02061
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13527
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-83.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,26.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.25
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06789
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42788
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49493
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.75
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.85165
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95709
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91852
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,45.5
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.75
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.62
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,92.12
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,92.88
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,92.75
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,56.62
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,56.88
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.97
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.03
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.92
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.5
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Min),A,136.75
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (Max),A,136.88
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,136.75
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Min),A,189.0
