Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (Max),A,189.88
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.62
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Min),A,125.75
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (Max),A,126.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.81
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93109
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98325
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79437
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (Min),A,77.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (Max),A,77.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (Max),A,92.25
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,88.5
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (Min),A,52.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (Max),A,52.62
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.38
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,77.5
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.31
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-72.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05516
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06828
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.00545
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-34.37
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11495
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.45553
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56286
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91443
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95053
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92944
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,59.88
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,60.38
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,60.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,75.38
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,75.5
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.38
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.7
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.5
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.52
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.52
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.84
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.88
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.86
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Min),A,136.75
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (Max),A,137.5
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Min),A,161.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (Max),A,167.38
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,163.62
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Min),A,108.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (Max),A,109.12
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,108.62
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.5
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92636
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97714
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87915
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (Min),A,70.25
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (Max),A,74.88
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (Min),A,78.88
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (Max),A,79.12
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,79.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (Min),A,61.75
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.88
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.69
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-88.81
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.5
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06676
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00203
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15584
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.62
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,39.13
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.27794
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31606
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.36397
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95608
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94922
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91699
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Min),A,77.62
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,77.62
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (Max),A,69.5
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,69.38
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (Max),A,57.38
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Min),A,147.75
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (Max),A,152.5
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,149.62
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Min),A,147.88
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (Max),A,148.38
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Min),A,119.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (Max),A,119.5
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.12
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.06
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91302
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98016
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87042
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (Min),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (Max),A,65.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.62
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (Min),A,73.75
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (Max),A,73.75
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.75
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (Min),A,61.12
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.5
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,33.37
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-80.81
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07399
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04466
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26119
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.19
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.44
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-5.44
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18114
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38643
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.23641
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97229
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9306
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91287
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Min),A,91.25
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (Max),A,91.38
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,91.38
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (Max),A,71.88
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,71.75
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Min),A,60.38
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.5
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.48
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.52
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.16
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.17
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.17
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Min),A,155.12
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (Max),A,155.62
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,155.38
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Min),A,145.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (Max),A,145.25
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,145.12
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Min),A,121.38
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (Max),A,123.5
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93933
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98624
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86026
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (Min),A,77.25
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (Max),A,77.25
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,77.25
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (Min),A,61.75
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (Max),A,62.75
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.94
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-126.31
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.56
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17598
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11418
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,-0.00725
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.25
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.56
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.26439
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32598
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51409
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
