Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96878
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86648
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89725
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Min),A,90.38
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (Max),A,91.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.88
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Min),A,52.75
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (Max),A,52.88
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (Max),A,59.5
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,59.38
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.78
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.2
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Min),A,162.38
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (Max),A,163.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,162.75
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Min),A,127.88
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (Max),A,128.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,128.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Min),A,121.12
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (Max),A,122.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.62
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90179
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97888
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83557
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (Min),A,59.88
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (Min),A,74.5
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (Max),A,74.75
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,74.5
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (Min),A,52.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (Max),A,52.25
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-133.25
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-78.5
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,119.69
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.0045
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0345
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.04488
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.94
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.69
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13417
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31011
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53594
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96976
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93021
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9068
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (Max),A,90.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Min),A,67.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (Max),A,67.5
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Min),A,61.5
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (Max),A,62.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.62
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.36
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.39
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.75
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Min),A,149.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (Max),A,149.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,149.12
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Min),A,141.25
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (Max),A,141.62
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Min),A,113.25
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (Max),A,113.88
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T08:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92987
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9733
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81741
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (Min),A,71.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (Max),A,71.5
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.38
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (Max),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (Min),A,47.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,47.38
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,164.25
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-65.5
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,14.75
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09496
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.07057
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16368
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.13
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.37
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.06
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10378
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29375
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51788
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93698
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92667
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92169
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.62
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (Max),A,68.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.88
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Min),A,69.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (Max),A,71.5
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,69.5
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Min),V,244.77
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Min),V,243.88
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (Max),V,243.89
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.59
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.67
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Min),A,140.75
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (Max),A,141.5
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,141.38
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Min),A,139.5
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (Max),A,139.88
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,139.75
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Min),A,115.62
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.38
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.87
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8576
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97168
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79931
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (Min),A,55.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (Max),A,55.25
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.12
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (Min),A,64.25
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (Min),A,47.75
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (Max),A,48.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.88
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-168.19
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.25
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.69
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.10542
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01238
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1523
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.88
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.75
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.19
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09676
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23665
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4692
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93674
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91348
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94589
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Min),A,66.75
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (Max),A,67.38
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Min),A,78.38
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (Max),A,78.38
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,78.38
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.88
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.72
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.78
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.42
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Min),A,121.12
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (Max),A,122.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,121.5
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Min),A,126.38
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (Max),A,126.38
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,126.38
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Min),A,124.62
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (Max),A,125.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.25
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9537
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97763
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88522
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (Max),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,88.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (Max),A,62.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (Min),A,60.25
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (Max),A,60.5
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.38
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.87
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,176.69
