Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.63
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13265
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.26632
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15245
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-131.94
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.44
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.31
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11067
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32836
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43261
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.56
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.901
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95471
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86932
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Min),A,51.5
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (Max),A,51.5
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,51.5
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Min),A,79.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (Max),A,83.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Min),A,47.38
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,49.62
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.05
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.03
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.05
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Min),A,137.88
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (Max),A,140.38
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,139.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Min),A,140.75
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (Max),A,145.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.88
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Min),A,108.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (Max),A,112.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,110.12
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91254
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9711
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89172
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (Min),A,70.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (Max),A,70.25
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (Min),A,47.75
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (Max),A,48.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.88
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.62
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-162.5
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-109.69
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.13
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0948
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11229
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.11888
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-4.06
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.5
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.44
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1454
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33281
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.39382
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9368
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91128
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95154
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (Max),A,71.38
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L3 Current (RMS),A,67.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Min),A,65.88
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L2 Current (RMS),A,66.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (Max),A,77.25
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.88
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.25
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.14
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Min),A,135.62
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (Max),A,141.25
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,137.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Min),A,113.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (Max),A,113.38
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,113.25
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Min),A,140.25
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (Max),A,143.62
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,141.12
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.88
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85492
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97348
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90735
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (Min),A,55.75
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (Max),A,55.88
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.75
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (Min),A,56.75
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (Max),A,56.88
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.88
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (Min),A,65.12
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (Max),A,65.38
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,65.25
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,79.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-75.82
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.56
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02556
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.0005
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22487
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.5
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.25
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.81
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06688
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20104
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.41457
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93085
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89734
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9256
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (Max),A,64.88
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L3 Current (RMS),A,60.38
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Min),A,61.12
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (Max),A,61.62
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,feeder,01,L1 Current (RMS),A,61.25
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.44
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.45
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.45
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Min),A,114.62
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (Max),A,120.12
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,115.75
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Min),A,120.12
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (Max),A,120.38
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,120.25
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Min),A,126.38
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (Max),A,126.75
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.81
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88977
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97082
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89075
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (Max),A,65.25
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (Min),A,57.62
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.75
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (Max),A,61.25
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,18.62
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-81.75
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.82
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07741
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08199
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2763
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.44
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.19
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23156
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33947
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4349
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.25
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95877
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94449
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.81497
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Min),A,77.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (Max),A,77.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L3 Current (RMS),A,77.12
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Min),A,77.88
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.25
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Min),A,39.5
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (Max),A,40.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.97
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
