Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Min),A,141.62
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (Max),A,141.88
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,141.62
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Min),A,135.5
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (Max),A,135.88
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,135.62
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Min),A,100.5
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (Max),A,100.62
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,100.5
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T07:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95511
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9523
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89084
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (Min),A,96.12
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (Max),A,96.38
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.25
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (Min),A,48.38
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (Max),A,48.5
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.5
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (Min),A,65.12
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (Max),A,65.25
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,65.25
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-176.5
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-114.25
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.68
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11394
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04292
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21444
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.82
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,34.13
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15404
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24056
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47637
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.94
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92911
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9317
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80435
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Min),A,59.38
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (Max),A,62.88
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L3 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Min),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.5
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Min),A,38.88
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (Max),A,39.25
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,feeder,01,L1 Current (RMS),A,39.12
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.41
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.34
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.48
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.05
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.12
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Min),A,155.62
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (Max),A,159.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Min),A,118.88
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (Max),A,119.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,119.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Min),A,103.88
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (Max),A,104.12
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95633
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95932
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89819
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (Min),A,97.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (Max),A,97.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (Min),A,54.62
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.62
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (Min),A,64.25
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.75
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.06
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,163.19
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-55.13
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0974
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.05675
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12749
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.06
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-7.44
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1487
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32305
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.32247
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.19
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-32.19
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89432
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93155
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80459
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Min),A,51.75
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L3 Current (RMS),A,51.88
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (Max),A,70.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L2 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Min),A,42.25
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (Max),A,42.75
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,feeder,01,L1 Current (RMS),A,42.5
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.75
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.8
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.78
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.89
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.97
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.94
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Min),V,248.91
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (Max),V,248.95
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.92
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Min),A,148.38
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (Max),A,148.5
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,148.38
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Min),A,124.25
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (Max),A,124.5
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,124.38
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Min),A,106.12
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (Max),A,107.5
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,106.88
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.56
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89429
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98483
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82107
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (Min),A,63.75
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (Max),A,63.75
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.75
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (Min),A,67.38
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (Max),A,67.5
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (Min),A,54.38
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (Max),A,54.5
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.5
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-76.88
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01595
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06517
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15377
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-130.06
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.26897
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24562
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.33211
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-30.75
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95877
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93976
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80566
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (Max),A,79.12
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.12
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Min),A,76.38
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (Max),A,76.5
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Min),A,41.88
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,feeder,01,L1 Current (RMS),A,42.75
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.52
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.55
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.53
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Min),V,248.64
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (Max),V,248.78
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.72
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Min),A,142.25
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (Max),A,142.38
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,142.38
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Min),A,143.25
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (Max),A,143.38
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.25
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Min),A,96.38
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (Max),A,99.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.25
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89291
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93579
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92361
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (Min),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (Max),A,60.75
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (Min),A,39.12
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (Max),A,39.25
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.25
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (Min),A,73.25
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (Max),A,73.5
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-146.94
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-137.87
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.75
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.01964
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08855
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15676
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (Max),A,0.75
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.5
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (Max),A,0.88
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.62
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (Max),A,0.62
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.5
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,51.5
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0403
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.06017
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.28997
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
