Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.75
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.62
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.75
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.5
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.44
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.81
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9245
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93564
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80005
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (Max),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L3 Current (RMS),A,57.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (Max),A,70.25
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L2 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Min),A,38.88
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,feeder,01,L1 Current (RMS),A,39.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.16
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.14
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.08
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.11
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.09
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.98
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (Max),V,248.02
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Min),A,117.5
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (Max),A,117.75
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,117.62
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Min),A,109.25
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (Max),A,109.38
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,109.38
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Min),A,111.5
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (Max),A,111.88
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,111.75
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93277
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93887
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82416
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (Min),A,77.88
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (Max),A,78.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (Min),A,43.12
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (Max),A,43.25
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (Min),A,53.38
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (Max),A,53.38
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,53.38
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-48.94
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-70.69
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.21627
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04634
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.03661
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.88
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.5
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09343
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2687
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.22551
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-31.69
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90603
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93481
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80536
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Min),A,52.5
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (Max),A,52.62
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L3 Current (RMS),A,52.62
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.88
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.88
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Min),A,38.88
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (Max),A,39.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,feeder,01,L1 Current (RMS),A,38.88
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.56
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.58
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.56
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Min),V,248.45
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (Max),V,248.45
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.45
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Min),A,130.38
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (Max),A,130.5
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,130.5
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Min),A,116.12
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (Max),A,116.25
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,116.25
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Min),A,92.25
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (Max),A,92.38
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,92.38
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.63
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91788
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95639
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.76629
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (Min),A,69.75
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (Max),A,69.88
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.88
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (Min),A,48.25
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (Max),A,48.38
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (Min),A,46.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (Max),A,46.38
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.25
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-89.56
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.81
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1353
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03661
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17299
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-84.37
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,41.19
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14321
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19057
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.33382
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.38
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.94
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87546
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90756
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78546
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Min),A,45.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (Max),A,45.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L3 Current (RMS),A,45.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.75
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.62
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Min),A,37.62
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (Max),A,38.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,feeder,01,L1 Current (RMS),A,37.88
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.42
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Min),A,114.75
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (Max),A,114.88
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.75
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Min),A,109.75
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (Max),A,109.88
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,109.75
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Min),A,84.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,84.12
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T06:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.94
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89029
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97916
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82293
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (Min),A,58.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (Max),A,58.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,58.12
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (Min),A,51.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (Max),A,51.38
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (Min),A,49.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (Max),A,49.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,139.62
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-80.75
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01143
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03911
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.08577
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-116.62
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.04585
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.24483
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.3832
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.56
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.69
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9129
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92581
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83154
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Min),A,45.75
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (Max),A,45.88
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L3 Current (RMS),A,45.88
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Min),A,67.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (Max),A,67.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L2 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Min),A,40.38
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (Max),A,40.62
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,feeder,01,L1 Current (RMS),A,40.5
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.45
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.45
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.11
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.16
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.33
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Min),A,103.88
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (Max),A,104.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,103.88
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (Max),A,118.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (Max),A,89.88
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.13
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85699
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9501
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80612
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (Min),A,52.38
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (Max),A,52.38
