Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.38
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (Min),A,47.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (Max),A,47.12
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (Min),A,47.88
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-81.19
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.38
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.04829
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13121
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20693
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-51.32
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-22.38
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.69
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17089
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.14678
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.27166
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-33.31
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94903
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9274
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.78799
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Min),A,62.12
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L3 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Min),A,63.75
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (Max),A,63.88
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.75
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Min),A,36.12
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (Max),A,36.25
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,feeder,01,L1 Current (RMS),A,36.12
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.3
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.91
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.09
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Min),A,113.88
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (Max),A,114.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Min),A,110.88
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (Max),A,110.88
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.88
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Min),A,84.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (Max),A,84.5
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.25
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.5
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90063
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93906
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.72631
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (Min),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (Max),A,62.62
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (Min),A,39.62
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (Max),A,39.75
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.75
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (Min),A,43.75
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (Max),A,43.88
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,43.75
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.19
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,18.69
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-88.81
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00346
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.06346
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.02583
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-80.43
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.19
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.37
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06255
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33996
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43923
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.37
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94379
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92795
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.79669
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Min),A,69.25
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L3 Current (RMS),A,69.25
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (Max),A,66.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Min),A,35.75
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (Max),A,45.38
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,feeder,01,L1 Current (RMS),A,39.62
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.98
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.02
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.91
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.02
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Min),A,131.5
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (Max),A,131.62
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,131.5
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Min),A,105.25
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (Max),A,105.75
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,105.38
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (Max),A,88.62
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,83.12
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-30.06
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-37.81
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.81735
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92352
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.74386
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (Min),A,51.5
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (Max),A,51.62
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (Min),A,38.38
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (Max),A,38.5
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (Min),A,45.5
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (Max),A,45.75
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.62
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,70.56
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-123.32
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09297
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10082
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.0804
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,22.69
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,9.63
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.25
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18819
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20113
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42199
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.68
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-38.94
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96521
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91177
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.73986
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Min),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (Max),A,89.75
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L3 Current (RMS),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Min),A,58.5
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (Max),A,58.62
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.5
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Min),A,35.62
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (Max),A,37.62
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,feeder,01,L1 Current (RMS),A,36.75
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.8
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.61
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.69
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.7
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Min),A,139.12
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (Max),A,139.38
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,139.25
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Min),A,97.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (Max),A,97.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (Max),A,83.25
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.5
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.88
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.25
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84128
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85293
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85086
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (Min),A,51.38
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (Max),A,51.75
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.62
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (Min),A,26.38
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (Max),A,26.38
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,26.38
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (Min),A,55.75
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (Max),A,55.88
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.19
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.94
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10384
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11467
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2134
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.31
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.37
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19545
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25716
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.18856
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-35.37
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97699
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92935
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.76754
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Min),A,102.38
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (Max),A,102.62
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.5
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Min),A,68.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L2 Current (RMS),A,68.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Min),A,34.75
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (Max),A,35.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,feeder,01,L1 Current (RMS),A,35.12
