Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.03
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.02
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.86
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.88
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Min),A,151.62
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (Max),A,152.25
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.88
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Min),A,94.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Min),A,90.38
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (Max),A,90.88
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.75
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.38
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.44
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.38
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87491
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83465
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84881
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (Max),A,59.5
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.38
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (Min),A,26.75
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (Max),A,26.88
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.88
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (Min),A,55.12
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (Max),A,55.25
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.12
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,108.31
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-172.81
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.19
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.01405
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06651
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22893
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-39.94
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.94
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.19
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19765
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41534
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43593
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97147
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93524
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87668
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Min),A,92.38
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (Max),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Min),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.38
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (Max),A,53.75
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,feeder,01,L1 Current (RMS),A,53.62
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.84
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Min),A,150.5
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (Max),A,150.75
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Min),A,98.62
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (Max),A,98.75
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.75
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Min),A,108.75
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (Max),A,109.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.88
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T05:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.88
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85443
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.923
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87475
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (Min),A,57.38
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (Max),A,57.5
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.5
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (Min),A,36.5
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (Max),A,36.5
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.5
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (Min),A,56.25
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.25
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,45.62
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-119.69
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1512
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09914
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24535
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.31
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15074
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29671
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46032
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96475
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92508
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94839
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Min),A,83.88
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (Max),A,84.12
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L3 Current (RMS),A,84.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L2 Current (RMS),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Min),A,80.88
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (Max),A,80.88
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,feeder,01,L1 Current (RMS),A,80.88
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.75
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.75
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.55
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.52
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Min),A,140.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (Max),A,140.38
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,140.25
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (Max),A,107.88
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Min),A,136.75
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (Max),A,136.75
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,136.75
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.06
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.75
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86911
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9396
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81961
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (Min),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (Min),A,40.38
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (Max),A,40.5
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (Min),A,47.38
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (Max),A,48.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.5
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-139.75
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-41.5
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01933
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00029
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1505
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.25
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-27.32
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13912
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34731
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58767
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96204
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94156
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95435
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Min),A,81.5
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.5
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.5
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Min),A,76.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (Max),A,76.25
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L2 Current (RMS),A,76.25
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Min),A,81.75
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (Max),A,82.25
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.88
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.22
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.16
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.88
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.94
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.91
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.77
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.84
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Min),A,137.62
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (Max),A,137.88
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,137.75
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Min),A,116.62
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (Max),A,116.75
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Min),A,127.88
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (Max),A,128.38
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,128.12
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.94
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.06
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8692
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9194
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.77682
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (Max),A,61.25
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.62
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (Min),A,36.75
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (Max),A,36.75
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.75
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (Min),A,44.88
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (Max),A,45.25
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-60.94
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.06
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05223
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02037
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12709
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-55.5
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
