Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.56
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16356
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.15212
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48037
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.62
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95776
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88397
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9617
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Min),A,77.88
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (Max),A,78.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L3 Current (RMS),A,78.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Min),A,58.25
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (Max),A,59.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L2 Current (RMS),A,58.62
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Min),A,83.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (Max),A,83.5
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Min),V,247.52
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.58
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.55
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.64
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.61
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.12
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Min),A,132.25
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (Max),A,138.88
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,135.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Min),A,95.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (Max),A,96.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Min),A,125.75
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (Max),A,126.5
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.88
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.94
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.94
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84469
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83209
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94946
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (Max),A,53.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (Min),A,25.38
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (Max),A,25.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.38
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (Min),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (Max),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-64.44
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-101.88
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.19
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13817
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06578
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31899
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.44
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12535
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35818
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48257
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-28.25
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.966
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85306
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96423
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Min),A,50.88
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (Max),A,51.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L2 Current (RMS),A,51.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Min),A,86.88
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (Max),A,89.88
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,feeder,01,L1 Current (RMS),A,88.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.59
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.64
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.64
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.88
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.92
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L1 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Min),A,136.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (Max),A,136.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,136.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (Max),A,76.5
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.38
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Min),A,181.38
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (Max),A,184.25
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,182.88
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.5
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92432
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85275
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94266
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (Min),A,70.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (Max),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (Min),A,28.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (Max),A,28.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,28.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (Min),A,88.12
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (Max),A,88.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,94.56
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-134.63
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06865
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14043
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36556
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.5
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08711
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27578
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46273
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96304
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89953
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95227
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L3 Current (RMS),A,74.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Min),A,63.88
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Min),A,76.88
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (Max),A,77.12
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,feeder,01,L1 Current (RMS),A,77.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.56
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.59
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.78
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.78
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.27
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Min),A,144.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (Max),A,144.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,144.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Min),A,92.12
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (Max),A,92.75
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,92.62
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Min),A,165.25
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (Max),A,165.5
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.38
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.81
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8186
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91449
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94665
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (Min),A,50.38
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (Max),A,50.38
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.38
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (Min),A,36.5
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (Max),A,36.62
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,36.62
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (Min),A,87.75
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (Max),A,87.88
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,87.75
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-115.75
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-92.81
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,16.94
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04228
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.05647
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25121
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-50.62
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16994
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23281
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58514
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97681
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90512
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95319
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Min),A,93.38
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (Max),A,100.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L3 Current (RMS),A,95.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.38
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.5
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Min),A,75.88
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (Max),A,79.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,feeder,01,L1 Current (RMS),A,76.75
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Min),V,244.72
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.16
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Min),V,243.61
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (Max),V,243.62
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Min),A,141.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (Max),A,147.5
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,142.88
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Min),A,101.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (Max),A,101.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,101.12
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Min),A,163.75
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (Max),A,167.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T04:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.19
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82608
