Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87381
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9473
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (Min),A,50.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (Max),A,50.38
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.25
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (Min),A,30.88
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (Max),A,30.88
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.88
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (Min),A,88.25
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (Max),A,88.5
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.38
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-48.31
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.00941
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08098
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33278
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,18.75
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.57
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.25
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24166
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25966
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49316
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97781
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90405
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95023
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Min),A,104.25
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L3 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Min),A,56.5
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L2 Current (RMS),A,58.88
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Min),A,76.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (Max),A,76.25
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,feeder,01,L1 Current (RMS),A,76.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.53
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.55
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.03
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.39
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.44
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Min),A,152.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (Max),A,152.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (Max),A,93.12
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Min),A,164.5
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (Max),A,164.75
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.25
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90628
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91528
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95514
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (Max),A,63.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (Min),A,34.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (Max),A,34.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,34.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (Min),A,92.25
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (Max),A,92.75
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-38.75
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-64.13
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,9.06
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03346
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.09932
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33745
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.81
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-60.56
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.06
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.33373
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.17321
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69232
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.5
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.87
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98709
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90475
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97864
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Min),A,136.5
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (Max),A,136.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L3 Current (RMS),A,136.62
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (Max),A,61.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L2 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Min),A,112.75
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (Max),A,112.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,feeder,01,L1 Current (RMS),A,112.75
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.16
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.19
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.17
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.94
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Min),A,197.75
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (Max),A,198.25
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,198.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Min),A,95.75
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (Max),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.75
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Min),A,205.12
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (Max),A,205.38
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.25
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.5
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91684
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82531
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9389
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (Min),A,70.25
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.5
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (Min),A,25.5
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (Max),A,25.75
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (Min),A,82.75
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (Max),A,83.62
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.25
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-149.5
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.06
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.01973
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.0067
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29403
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-24.62
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-67.62
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.69
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.29375
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25277
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.647
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-5.56
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.99228
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93661
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97665
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Min),A,157.5
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (Max),A,161.62
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L3 Current (RMS),A,160.5
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.88
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Min),A,106.38
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (Max),A,106.62
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,feeder,01,L1 Current (RMS),A,106.5
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.81
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.69
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.7
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L3 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L1 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Min),A,225.88
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (Max),A,230.25
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,229.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Min),A,93.38
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (Max),A,94.38
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Min),A,189.12
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (Max),A,189.75
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.75
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89926
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84033
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94626
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (Min),A,65.25
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (Max),A,65.38
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.38
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (Min),A,28.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (Max),A,28.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (Min),A,92.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (Max),A,92.38
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.25
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-147.38
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02281
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05605
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37203
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-38.06
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.5
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.94
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.26366
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25509
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53845
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98547
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93845
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9743
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
