Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Min),A,118.75
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L3 Current (RMS),A,118.88
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Min),A,71.88
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (Max),A,72.75
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L2 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Min),A,102.75
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (Max),A,102.88
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,feeder,01,L1 Current (RMS),A,102.88
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.8
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.22
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.27
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.25
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.58
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Min),A,182.25
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (Max),A,182.88
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Min),A,99.62
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (Max),A,100.5
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Min),A,194.88
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (Max),A,195.12
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,195.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8992
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86328
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95691
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (Max),A,65.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,65.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (Min),A,29.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (Max),A,29.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (Min),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (Max),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-117.38
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-69.25
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,18.88
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.08571
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.10884
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32192
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.19
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.25
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.29381
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23619
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.67282
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98602
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94104
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97708
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Min),A,136.38
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (Max),A,136.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L3 Current (RMS),A,136.38
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (Max),A,74.38
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L2 Current (RMS),A,74.25
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Min),A,108.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (Max),A,111.88
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.95
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.19
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Min),A,200.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (Max),A,200.25
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Min),A,103.38
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (Max),A,103.5
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Min),A,213.25
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (Max),A,216.88
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,215.12
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.06
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88107
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82986
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94537
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (Min),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (Max),A,60.75
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.62
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (Min),A,25.5
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (Max),A,25.62
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.5
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (Min),A,90.88
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (Max),A,91.25
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.25
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-87.87
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17501
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02376
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36001
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-74.31
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.19
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12959
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26198
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61501
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98068
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94284
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97684
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Min),A,116.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (Max),A,116.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L3 Current (RMS),A,116.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Min),A,72.38
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L2 Current (RMS),A,72.5
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Min),A,106.25
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (Max),A,106.5
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.38
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.2
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.41
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.66
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Min),A,175.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (Max),A,175.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,175.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Min),A,97.25
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (Max),A,97.62
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,97.38
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Min),A,197.12
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (Max),A,197.62
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,197.25
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T03:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86221
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91592
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95782
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (Min),A,54.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.25
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (Min),A,36.62
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (Max),A,36.75
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,36.62
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (Min),A,103.75
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (Max),A,104.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.88
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,17.81
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.75
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.38
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11553
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04955
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32201
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.87
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-41.31
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.44
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20519
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32094
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48373
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98441
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95291
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98163
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Min),A,120.75
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (Max),A,120.88
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.88
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Min),A,81.5
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (Max),A,85.5
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Min),A,126.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (Max),A,126.62
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,feeder,01,L1 Current (RMS),A,126.25
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.84
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.94
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.11
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.33
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.19
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.33
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.44
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.36
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L3 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Min),A,172.62
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (Max),A,172.88
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Min),A,118.25
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (Max),A,122.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,121.12
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Min),A,229.75
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (Max),A,230.38
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89227
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92136
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94769
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (Max),A,58.75
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.75
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (Min),A,37.62
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (Max),A,37.75
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (Min),A,94.62
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (Max),A,94.88
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,94.75
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.56
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-108.37
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.81
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02657
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10219
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.39577
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
