Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.62
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.93
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.5
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17775
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36239
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51989
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.06
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98114
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96771
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97314
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Min),A,104.62
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (Max),A,104.88
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L3 Current (RMS),A,104.75
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Min),A,100.88
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (Max),A,101.25
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L2 Current (RMS),A,101.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Min),A,115.88
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (Max),A,116.12
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,feeder,01,L1 Current (RMS),A,116.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.41
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.39
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.12
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (Max),A,162.25
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.12
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Min),A,138.25
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (Max),A,138.62
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,138.5
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Min),A,210.5
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (Max),A,210.88
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,210.62
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.06
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86197
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88922
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95737
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (Min),A,53.88
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (Min),A,31.38
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (Max),A,31.5
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.5
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (Min),A,107.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (Max),A,107.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,107.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-26.25
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-116.06
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08486
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08952
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.47155
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-61.44
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,1.31
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.75
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13664
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46004
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4996
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.37
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98251
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96463
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97266
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Min),A,107.5
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (Max),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L3 Current (RMS),A,107.62
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Min),A,97.62
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (Max),A,97.75
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L2 Current (RMS),A,97.75
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Min),A,114.62
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (Max),A,115.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,feeder,01,L1 Current (RMS),A,114.88
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.89
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.92
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.91
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.14
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.14
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.5
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.53
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Min),A,159.62
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (Max),A,159.62
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Min),A,128.5
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (Max),A,128.88
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,128.62
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Min),A,221.75
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (Max),A,222.25
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.12
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-28.69
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8854
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82837
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95145
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (Min),A,60.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (Max),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (Min),A,26.5
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (Max),A,26.62
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,26.62
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (Min),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (Max),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,105.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.5
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,167.81
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.19
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16509
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14479
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.39895
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.62
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.19
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.38
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.3388
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33095
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61801
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.13
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98956
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96725
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97855
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Min),A,137.25
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (Max),A,137.25
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L3 Current (RMS),A,137.25
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (Max),A,107.62
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.5
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Min),A,129.88
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (Max),A,130.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,feeder,01,L1 Current (RMS),A,129.88
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.86
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.88
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.22
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.27
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.23
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.55
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.56
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.56
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Min),A,195.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (Max),A,195.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,195.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Min),A,132.75
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (Max),A,133.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Min),A,234.88
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (Max),A,234.88
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,234.88
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.06
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.94
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87372
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87829
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95438
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (Max),A,55.38
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (Min),A,30.25
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (Max),A,30.38
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.38
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (Min),A,106.75
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (Max),A,107.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,106.75
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.19
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-135.5
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15196
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07799
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.5118
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-41.75
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.56
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22652
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46514
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70684
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.37
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.75
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98019
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96271
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98288
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (Max),A,108.12
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L3 Current (RMS),A,108.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Min),A,99.38
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (Max),A,99.62
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L2 Current (RMS),A,99.5
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Min),A,144.88
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (Max),A,145.62
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,feeder,01,L1 Current (RMS),A,145.38
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.77
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.81
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.78
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.84
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.89
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L1 Active Power,kW,61.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Min),A,161.5
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (Max),A,161.75
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.62
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Min),A,129.25
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (Max),A,129.5
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,129.25
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Min),A,251.62
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (Max),A,252.12
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,251.88
