Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.88
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88721
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82489
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87494
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (Min),A,59.75
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (Max),A,60.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.88
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (Min),A,28.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (Max),A,28.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,28.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (Min),A,63.25
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (Max),A,63.75
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-66.25
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1751
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.0088
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32653
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-110.37
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.25
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06441
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41317
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6842
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97024
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95727
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98373
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Min),A,87.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (Max),A,87.75
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L3 Current (RMS),A,87.62
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (Max),A,89.62
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L2 Current (RMS),A,89.5
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Min),A,150.88
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (Max),A,151.25
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,feeder,01,L1 Current (RMS),A,151.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.66
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.92
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.95
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Min),A,146.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (Max),A,146.62
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.5
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Min),A,116.5
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (Max),A,116.75
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,116.75
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Min),A,212.12
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (Max),A,212.62
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,212.25
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T02:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.56
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9057
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84793
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90243
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (Min),A,66.38
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (Max),A,66.62
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (Min),A,29.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (Max),A,29.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,29.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (Min),A,71.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-35.06
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-113.75
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13729
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05989
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42705
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-66.94
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.19
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.75
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10219
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28441
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64779
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95886
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94113
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98233
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Min),A,76.5
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (Max),A,76.75
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L3 Current (RMS),A,76.62
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L2 Current (RMS),A,77.88
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Min),A,141.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (Max),A,141.5
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,feeder,01,L1 Current (RMS),A,141.25
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.22
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.3
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.3
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.3
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.61
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.62
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Min),A,142.75
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (Max),A,142.75
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Min),A,106.38
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (Max),A,106.5
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,106.5
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Min),A,211.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (Max),A,211.25
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,211.12
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-27.25
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8446
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90872
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95969
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (Min),A,56.5
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (Min),A,36.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (Max),A,36.25
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (Min),A,112.38
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,112.5
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-126.75
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12465
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02065
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.47732
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-79.19
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.44
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11055
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.4417
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63314
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.75
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.37
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97845
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95535
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97885
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Min),A,105.25
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (Max),A,105.38
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L3 Current (RMS),A,105.38
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Min),A,89.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (Max),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L2 Current (RMS),A,89.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Min),A,125.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (Max),A,125.38
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.25
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.02
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Min),A,159.5
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (Max),A,159.75
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.62
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Min),A,125.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (Max),A,125.38
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,125.12
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Min),A,237.5
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (Max),A,237.75
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,237.62
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-24.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91998
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88119
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88388
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (Min),A,71.75
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (Max),A,71.75
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,71.75
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (Min),A,33.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (Max),A,33.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (Min),A,64.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (Max),A,64.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,60.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-179.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.19
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10185
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.07692
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21541
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.5
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-39.57
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.19
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24218
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42565
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60125
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.31
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
