Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9808
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94195
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.98053
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Min),A,118.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (Max),A,118.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L3 Current (RMS),A,118.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Min),A,79.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (Max),A,79.5
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Min),A,133.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (Max),A,133.5
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,feeder,01,L1 Current (RMS),A,133.38
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Min),A,188.88
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (Max),A,189.12
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,189.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Min),A,112.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,112.25
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Min),A,195.62
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (Max),A,196.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.62
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.56
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.866
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.83593
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83572
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (Min),A,62.62
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (Max),A,62.75
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (Min),A,28.38
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (Max),A,28.5
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,28.38
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (Min),A,56.88
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (Max),A,57.62
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,57.12
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,27.44
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-106.31
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-62.37
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16136
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.02989
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.20839
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.88
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.63
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,38.5
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20659
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37996
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.41039
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.63
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98233
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95084
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96063
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Min),A,108.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (Max),A,108.25
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L3 Current (RMS),A,108.12
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Min),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (Max),A,89.5
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L2 Current (RMS),A,89.38
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Min),A,93.62
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (Max),A,95.38
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.14
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.31
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.27
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.81
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.83
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Min),A,168.5
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (Max),A,168.75
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.5
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Min),A,116.88
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (Max),A,117.38
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,117.12
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Min),A,149.12
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (Max),A,150.62
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,149.62
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89953
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9039
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89123
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (Min),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (Max),A,70.5
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (Min),A,36.38
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (Max),A,36.38
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.38
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (Min),A,67.25
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (Max),A,68.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.75
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.5
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-116.56
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.12
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15926
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06731
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24901
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-40.19
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.13
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15407
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52718
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58492
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-6.5
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98895
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95941
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96246
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Min),A,132.88
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (Max),A,135.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L3 Current (RMS),A,134.12
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Min),A,96.25
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (Max),A,96.62
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L2 Current (RMS),A,96.5
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Min),A,96.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (Max),A,96.5
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,feeder,01,L1 Current (RMS),A,96.12
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.66
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.66
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Min),V,244.91
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (Max),V,244.97
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.94
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.73
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.77
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L1 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Min),A,201.25
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (Max),A,203.38
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,202.5
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Min),A,132.38
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (Max),A,132.75
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.62
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Min),A,163.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (Max),A,163.5
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.25
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.44
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89856
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85623
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96378
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (Min),A,70.62
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (Max),A,70.88
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.75
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (Min),A,30.75
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (Max),A,31.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,30.88
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (Min),A,122.62
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (Max),A,123.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,122.75
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.87
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-92.18
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.03801
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15291
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.49764
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.06
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.88
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.56
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.26131
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35421
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6437
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.81
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98636
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95196
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96307
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Min),A,134.38
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (Max),A,135.38
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L3 Current (RMS),A,134.88
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Min),A,88.12
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (Max),A,88.38
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L2 Current (RMS),A,88.25
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Min),A,95.75
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (Max),A,96.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,feeder,01,L1 Current (RMS),A,95.88
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.47
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.52
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.7
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Min),A,203.25
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (Max),A,204.12
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.62
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Min),A,118.38
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (Max),A,118.75
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,118.5
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Min),A,218.75
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (Max),A,219.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.75
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T01:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.952
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88305
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96158
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (Min),A,92.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (Max),A,92.25
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (Min),A,31.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (Max),A,31.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (Min),A,118.75
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (Max),A,119.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,119.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-86.94
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
