Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0663
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11214
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.39605
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-106.25
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.63
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0551
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38204
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55602
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96509
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96924
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96112
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (Max),A,86.5
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L3 Current (RMS),A,85.38
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Min),A,105.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (Max),A,109.38
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L2 Current (RMS),A,106.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Min),A,95.12
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (Max),A,96.75
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,feeder,01,L1 Current (RMS),A,95.62
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.05
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.64
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Min),A,176.88
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (Max),A,178.5
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Min),A,135.5
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (Max),A,139.75
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.62
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Min),A,214.25
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (Max),A,215.75
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.44
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90619
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94247
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97778
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (Min),A,71.25
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (Max),A,71.5
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,71.38
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (Min),A,43.62
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (Max),A,43.88
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.75
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (Min),A,147.62
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (Max),A,147.88
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,147.75
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,41.13
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-143.56
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13396
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.17794
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.46111
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.75
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,43.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20195
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44363
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50112
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97507
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94672
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92123
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Min),A,102.12
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (Max),A,102.38
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L3 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Min),A,84.38
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (Max),A,84.75
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L2 Current (RMS),A,84.62
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Min),A,66.38
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,feeder,01,L1 Current (RMS),A,66.5
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.12
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.2
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.19
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.28
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.33
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.7
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.77
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L3 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Min),A,172.62
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (Max),A,173.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,172.75
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Min),A,128.25
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (Max),A,128.5
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,128.38
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Min),A,213.5
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (Max),A,213.62
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,213.62
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.38
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91101
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94653
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94824
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (Min),A,70.75
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (Max),A,71.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.88
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (Min),A,49.38
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (Max),A,49.5
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,49.5
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (Min),A,99.75
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (Max),A,105.38
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.38
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-84.25
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-105.13
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.00786
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1574
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22649
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-99.82
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.81
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18172
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39199
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44939
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94601
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.957
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91742
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Min),A,72.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (Max),A,72.38
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L3 Current (RMS),A,72.25
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Min),A,93.5
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (Max),A,93.62
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L2 Current (RMS),A,93.5
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Min),A,66.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (Max),A,66.12
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,feeder,01,L1 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.88
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.83
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.75
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.69
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Min),A,142.88
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (Max),A,143.25
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,143.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Min),A,142.88
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (Max),A,143.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,143.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Min),A,165.75
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (Max),A,171.38
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,167.38
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.37
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93146
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9393
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95099
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (Min),A,83.75
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (Max),A,83.88
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.75
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (Min),A,49.12
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,49.38
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (Min),A,106.62
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (Max),A,107.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,106.75
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-85.25
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07262
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01503
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35705
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-146.25
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-52.19
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.87
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10802
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41958
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56451
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96002
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95294
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93762
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L3 Current (RMS),A,82.62
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Min),A,85.88
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (Max),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L2 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Min),A,74.62
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (Max),A,74.75
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,feeder,01,L1 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.36
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.47
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.47
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.56
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.23
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.36
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Min),A,0.0
