Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Min),A,166.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (Max),A,166.38
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.25
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Min),A,135.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (Max),A,135.5
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,135.25
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Min),A,181.25
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (Max),A,181.75
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91376
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92432
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95923
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (Min),A,77.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (Max),A,77.38
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,77.25
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (Min),A,44.5
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (Max),A,44.62
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.62
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (Min),A,112.5
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,112.62
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,115.25
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-129.13
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.75
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02724
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21941
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.42959
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.69
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.69
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16075
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27495
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50063
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98126
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95807
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92212
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Min),A,113.88
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (Max),A,114.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L3 Current (RMS),A,114.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Min),A,89.25
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (Max),A,89.5
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L2 Current (RMS),A,89.38
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Min),A,66.25
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (Max),A,66.62
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,feeder,01,L1 Current (RMS),A,66.38
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.98
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.22
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.22
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.89
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Min),A,190.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (Max),A,190.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,190.12
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Min),A,133.75
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (Max),A,133.88
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.75
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Min),A,178.75
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (Max),A,178.88
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,178.88
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90909
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95953
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95801
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (Min),A,72.38
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.5
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (Max),A,58.88
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.75
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (Min),A,110.62
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (Max),A,111.25
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.88
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,92.81
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-93.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.87
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0743
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13915
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.34466
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-94.88
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.94
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12117
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34697
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60833
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-7.93
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.98486
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93173
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88367
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Min),A,127.5
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (Max),A,128.38
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L3 Current (RMS),A,127.75
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Min),A,75.62
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (Max),A,76.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Min),A,58.62
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (Max),A,59.62
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,feeder,01,L1 Current (RMS),A,59.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.64
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.14
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.11
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.77
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.94
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.89
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Min),A,198.5
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (Max),A,199.5
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,198.75
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Min),A,134.25
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (Max),A,134.75
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,134.38
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Min),A,169.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (Max),A,169.62
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,169.25
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-20T00:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96893
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94018
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94028
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Min),A,113.25
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Max),A,114.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.88
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Min),A,55.62
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Max),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.62
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.69
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-94.38
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06114
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06523
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2762
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-47.56
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.88
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.13
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17256
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35024
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53841
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95978
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91614
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94891
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Min),A,68.88
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (Max),A,69.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L3 Current (RMS),A,69.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Min),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Min),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (Max),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,feeder,01,L1 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.34
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.38
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.36
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.78
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.77
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.78
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.81
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Min),A,182.38
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (Max),A,183.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,182.75
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Min),A,117.88
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (Max),A,118.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,117.88
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Min),A,175.12
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (Max),A,175.75
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.38
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.56
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95087
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96081
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93616
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Min),A,98.12
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Max),A,98.38
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.38
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Min),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Min),A,91.75
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Max),A,91.88
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,91.88
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.13
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-96.25
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.44
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06355
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11168
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33101
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.81
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.20015
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22765
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62597
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
