Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95862
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93896
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94491
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Min),A,81.62
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (Max),A,81.75
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L3 Current (RMS),A,81.75
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Min),A,71.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L2 Current (RMS),A,71.12
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Min),A,88.25
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (Max),A,88.5
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,feeder,01,L1 Current (RMS),A,88.38
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.14
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.28
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.55
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.53
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Min),A,179.75
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (Max),A,180.12
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,180.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Min),A,136.62
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (Max),A,136.88
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,136.75
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Min),A,180.12
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (Max),A,180.5
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,180.25
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.06
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95142
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93851
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91864
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Min),A,101.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Max),A,101.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Max),A,53.25
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Min),A,78.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Max),A,78.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.69
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-67.44
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.03096
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01933
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19664
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-37.87
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.63
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14824
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39242
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6379
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92529
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93826
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94757
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Min),A,62.62
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (Max),A,62.75
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L3 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Min),A,77.62
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L2 Current (RMS),A,77.75
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Min),A,92.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (Max),A,92.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,feeder,01,L1 Current (RMS),A,92.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.66
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.67
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.67
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.05
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.09
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.06
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Min),A,163.62
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (Max),A,163.62
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,163.62
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Min),A,130.75
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (Max),A,131.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.88
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Min),A,170.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (Max),A,170.12
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.44
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93512
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94723
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94488
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Min),A,87.12
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Max),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Min),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Max),A,54.88
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,54.88
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Min),A,93.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Max),A,93.25
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,93.12
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,46.12
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-66.81
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.81
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14611
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03011
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33935
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-62.75
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.44
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0587
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27556
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57842
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89352
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91427
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9483
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Min),A,54.5
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (Max),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L3 Current (RMS),A,54.62
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (Max),A,65.88
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Min),A,94.5
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,feeder,01,L1 Current (RMS),A,94.5
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.47
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.5
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.55
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.58
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.61
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.67
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.62
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L1 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Min),A,141.38
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (Max),A,141.75
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,141.5
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Min),A,120.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (Max),A,120.62
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.5
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Min),A,187.62
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (Max),A,188.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,187.88
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95795
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94208
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90249
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Min),A,105.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Max),A,105.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,105.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Min),A,74.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-32.06
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-83.06
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.94
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08345
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06569
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.11595
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-93.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.19
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10515
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2033
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62127
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.38
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91839
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91403
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96225
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L3 Current (RMS),A,63.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Min),A,69.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L2 Current (RMS),A,69.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Min),A,101.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (Max),A,101.38
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,feeder,01,L1 Current (RMS),A,101.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.78
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.83
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.97
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L3 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Min),A,167.75
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (Max),A,168.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.88
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Min),A,125.12
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (Max),A,125.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,125.25
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Min),A,174.88
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (Max),A,176.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94836
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95819
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95035
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Min),A,104.38
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Max),A,105.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,104.88
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Max),A,65.25
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Min),A,90.62
