Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Max),A,91.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,91.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-102.37
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,106.81
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.43
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06004
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07863
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17653
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-58.44
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.06
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.63
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07417
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22976
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59557
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.31
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89984
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89425
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94675
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Min),A,51.75
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (Max),A,52.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,51.75
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Min),A,90.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (Max),A,91.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,90.38
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.52
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.55
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.53
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.73
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.86
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.78
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.66
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.64
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Min),A,156.12
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (Max),A,156.38
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,156.38
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Min),A,116.75
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (Max),A,125.75
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.88
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Min),A,181.38
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (Max),A,181.88
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.5
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T23:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94824
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95178
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95132
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Min),A,101.62
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Max),A,102.25
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,102.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Max),A,61.12
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Min),A,89.25
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Max),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.25
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,48.12
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-77.69
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.69
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12407
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04311
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09007
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-71.69
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-30.06
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.5
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0157
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32967
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66397
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.88684
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93545
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96664
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Min),A,55.5
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.75
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Min),A,75.75
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (Max),A,75.88
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.88
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Min),A,115.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (Max),A,115.75
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.38
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.11
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.09
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.98
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.02
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Min),A,156.88
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (Max),A,157.5
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,157.25
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Min),A,136.75
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (Max),A,137.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,136.88
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Min),A,204.25
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (Max),A,205.12
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,204.75
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94821
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96847
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96112
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Min),A,107.88
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Max),A,108.25
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,108.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Min),A,72.12
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Max),A,72.12
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.12
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Min),A,111.5
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,111.88
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.19
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-70.94
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.75
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09642
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.05449
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19884
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.75
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.56
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.56
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17403
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22512
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68914
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-23.69
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8779
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87478
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97278
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Min),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (Max),A,54.88
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Min),A,56.75
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.88
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Min),A,131.5
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (Max),A,131.5
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,131.5
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.03
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.88
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.92
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.89
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.72
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.75
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L1 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Min),A,162.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (Max),A,162.38
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,162.25
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Min),A,127.75
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (Max),A,128.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,127.88
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Min),A,243.12
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (Max),A,244.25
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,243.5
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9632
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98019
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94464
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Min),A,115.88
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Max),A,115.88
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,115.88
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Min),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Max),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Min),A,101.38
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Max),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,101.62
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-81.69
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-77.31
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.44
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07637
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04985
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32924
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.44
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-36.25
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.44
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21691
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19908
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.70236
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93997
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.897
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97348
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.75
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (Max),A,80.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.88
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Min),A,140.75
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (Max),A,141.38
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,141.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.95
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Min),V,246.58
