Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (Max),V,246.58
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.58
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.03
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Min),A,195.5
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (Max),A,195.75
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,195.62
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Min),A,148.25
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (Max),A,148.62
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,148.38
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Min),A,242.38
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (Max),A,242.62
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,242.5
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.98111
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94427
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94842
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Min),A,146.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Max),A,146.38
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,146.38
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Max),A,55.38
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Min),A,107.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Max),A,107.75
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,107.5
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19399
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0707
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33794
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,1.44
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.5
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.69
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07674
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.13631
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64846
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.44
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91907
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85226
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95642
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Min),A,65.5
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Min),A,53.5
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (Max),A,53.62
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,53.5
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Min),A,109.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (Max),A,109.38
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.38
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.53
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.56
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.55
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Min),V,249.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (Max),V,249.03
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.02
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.78
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.84
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Min),A,211.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (Max),A,211.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,211.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Min),A,108.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (Max),A,108.38
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,108.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Min),A,216.62
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (Max),A,217.25
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.88
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.56
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97641
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97058
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96167
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Min),A,145.62
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Max),A,146.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,145.88
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Min),A,76.75
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Max),A,77.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.88
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Min),A,118.62
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Max),A,119.25
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.88
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.5
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-113.81
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-34.63
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1469
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12349
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.29393
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.94
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18395
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34609
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.65716
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.81
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.44
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.19
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.89764
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89725
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94513
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Min),A,61.75
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (Max),A,61.88
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,61.75
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Min),A,64.5
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Min),A,99.38
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,100.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.8
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.8
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.7
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.73
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.78
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Min),A,206.25
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (Max),A,206.62
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,206.5
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Min),A,140.88
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (Max),A,141.12
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Min),A,218.38
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (Max),A,219.5
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,219.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94366
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97104
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93451
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Min),A,105.75
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Max),A,105.88
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.75
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Min),A,76.38
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Max),A,76.75
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,76.5
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Min),A,98.25
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Max),A,98.62
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,21.25
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-140.94
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-44.25
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14519
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09175
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24578
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-87.13
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.06
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,4.06
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1552
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26912
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.66317
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.94
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92633
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87909
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95285
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (Max),A,76.62
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.5
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Min),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (Max),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Min),A,102.12
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (Max),A,102.75
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,102.5
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.84
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.77
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.81
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.8
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Min),A,182.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (Max),A,182.5
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Min),A,136.12
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (Max),A,136.62
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,136.38
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Min),A,200.5
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (Max),A,201.25
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T22:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.37
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95181
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94342
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93979
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Min),A,103.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Max),A,103.25
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.12
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Min),A,55.75
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Max),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Min),A,103.25
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Max),A,103.5
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,103.38
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,144.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-177.94
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.69
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01988
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01952
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.50744
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-87.57
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.37
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
