Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01613
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.325
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68319
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93799
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94699
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9653
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.75
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (Max),A,74.12
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.88
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Min),A,84.62
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (Max),A,85.12
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,84.88
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Min),A,120.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (Max),A,120.12
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,120.12
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.45
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.44
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.62
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.61
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.2
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.23
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.22
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Min),A,176.62
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (Max),A,177.25
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Min),A,140.5
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (Max),A,141.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Min),A,223.25
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (Max),A,223.62
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.56
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95541
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97583
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91882
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Min),A,110.75
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Max),A,111.75
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.25
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Min),A,87.75
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Max),A,87.88
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,87.75
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Min),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Max),A,87.88
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,141.88
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-80.87
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07005
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.03395
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25045
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-52.75
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.69
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.19
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14382
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36001
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6896
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.87
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94995
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.927
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96033
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Min),A,67.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (Max),A,67.12
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.12
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (Max),A,73.5
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,73.38
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Min),A,115.38
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (Max),A,115.62
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,115.5
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.06
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.05
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.03
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.09
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.06
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.27
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.33
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.31
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L3 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Min),A,177.88
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (Max),A,178.88
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,178.38
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Min),A,160.5
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (Max),A,160.75
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,160.62
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Min),A,202.75
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (Max),A,203.12
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.81
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96329
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94977
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93512
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Min),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Max),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Min),A,59.62
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Max),A,59.75
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,59.75
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Min),A,90.5
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Max),A,92.5
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.5
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,20.25
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-108.44
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.13
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18819
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01415
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16829
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-23.69
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,6.94
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.21907
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.44201
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.63583
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94873
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96475
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94928
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (Max),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Min),A,103.62
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (Max),A,103.75
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,103.75
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Min),A,104.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (Max),A,104.12
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.12
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Min),V,248.44
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (Max),V,248.45
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.45
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.12
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.16
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.14
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L2 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Min),A,196.38
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (Max),A,196.5
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,196.5
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Min),A,163.38
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (Max),A,163.5
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,163.38
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Min),A,194.75
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (Max),A,196.62
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.75
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9671
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96194
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93536
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Min),A,123.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Max),A,123.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,123.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Max),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Min),A,95.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Max),A,95.75
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,95.38
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.44
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-83.19
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13527
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00185
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.34139
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (Max),A,0.25
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,9.44
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-50.31
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.31
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.32192
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.27187
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.64587
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.56
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94876
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89654
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95435
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Min),A,84.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Min),A,65.25
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (Max),A,66.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Min),A,109.62
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (Max),A,113.38
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,111.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.83
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.88
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.86
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.95
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.06
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.02
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L3 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L1 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Min),A,207.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (Max),A,207.38
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,207.12
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Min),A,127.62
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (Max),A,128.38
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,128.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Min),A,205.38
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (Max),A,208.38
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,206.62
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97348
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97104
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91489
