Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Min),A,139.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Max),A,139.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,139.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Max),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,75.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Min),A,87.5
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Max),A,88.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,87.88
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.37
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-100.62
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05077
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01546
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26979
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.63
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.62
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.13
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13417
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3568
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56625
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9393
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91574
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9267
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Min),A,74.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (Max),A,78.75
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,76.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Min),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (Max),A,75.5
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,75.5
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Min),A,91.38
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (Max),A,92.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,91.75
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.19
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.62
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.73
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.72
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Min),A,212.62
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (Max),A,217.62
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.75
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Min),A,149.5
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (Max),A,150.25
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,150.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Min),A,179.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (Max),A,180.12
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.19
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96445
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93777
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92728
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Min),A,129.88
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Max),A,130.38
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,130.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Min),A,52.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Max),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,52.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Min),A,90.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Max),A,90.38
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.25
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,25.62
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-113.37
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-49.25
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07662
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0837
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19982
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,7.56
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.81
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16683
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37877
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.59918
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91553
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92285
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.9277
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Min),A,69.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (Max),A,70.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Min),A,78.38
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (Max),A,78.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,78.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (Max),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Min),V,249.09
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (Max),V,249.11
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.11
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Min),V,248.59
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.59
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.59
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Min),V,247.25
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (Max),V,247.27
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.25
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L3 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Min),A,199.38
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (Max),A,199.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,199.38
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Min),A,130.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (Max),A,130.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,130.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Min),A,179.5
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (Max),A,179.88
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.62
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T21:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97406
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95468
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9444
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Min),A,139.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Max),A,139.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,139.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Min),A,64.5
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Max),A,64.75
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,64.62
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Min),A,100.38
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Max),A,100.5
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,100.38
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-70.5
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.19
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07387
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0808
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19695
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-33.37
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.5
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.26204
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28685
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62866
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.81
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93634
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90906
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94623
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Min),A,76.88
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (Max),A,80.75
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,78.75
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Min),A,69.38
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (Max),A,69.88
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,69.62
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Min),A,101.25
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (Max),A,101.75
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,101.5
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.05
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.09
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.08
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.34
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.36
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.34
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.2
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L3 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Min),A,215.62
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (Max),A,219.5
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,217.5
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Min),A,133.75
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (Max),A,134.25
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,134.12
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Min),A,201.88
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (Max),A,202.25
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9707
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93512
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95859
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Min),A,136.25
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Max),A,136.62
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,136.38
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Min),A,58.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Max),A,58.25
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Min),A,108.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Max),A,108.25
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,108.12
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,29.19
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-113.87
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09487
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13313
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.36083
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.75
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.81
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0901
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38054
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.604
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.44
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91769
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93744
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93753
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Min),A,67.38
