Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (Max),A,67.62
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,67.5
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Min),A,81.88
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (Max),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Min),A,93.38
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (Max),A,93.75
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,93.62
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Min),V,249.42
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (Max),V,249.48
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.45
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Min),V,248.78
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (Max),V,248.83
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.81
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.61
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.67
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Min),A,203.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (Max),A,203.62
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,203.38
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Min),A,139.88
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (Max),A,140.5
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,140.12
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Min),A,201.5
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (Max),A,201.88
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.75
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97006
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95175
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95138
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Min),A,132.38
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Max),A,132.62
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,132.5
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Min),A,61.25
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Max),A,61.5
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,61.38
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Min),A,111.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Max),A,112.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,111.88
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.25
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-87.13
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.23348
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01747
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26104
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,36.56
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.56
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17784
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.42748
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.6141
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95172
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93655
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94464
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (Max),A,79.88
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Min),A,81.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (Max),A,81.25
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,81.12
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Min),A,95.62
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (Max),A,95.88
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,95.75
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Min),V,249.67
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (Max),V,249.69
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.69
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Min),V,249.02
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (Max),V,249.06
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.05
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Min),V,247.58
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (Max),V,247.69
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.64
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Min),A,211.5
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (Max),A,212.25
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.75
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Min),A,142.38
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (Max),A,142.5
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,142.5
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Min),A,206.62
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (Max),A,208.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,207.62
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.37
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9624
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93994
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95032
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (Min),A,124.38
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (Max),A,125.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,124.75
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (Max),A,57.5
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.38
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (Min),A,113.75
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (Max),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.62
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-126.63
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.25
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18718
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04808
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.34865
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-19.75
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.19
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.11904
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46429
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69299
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.93
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96973
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9418
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96835
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Min),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (Max),A,88.12
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,87.88
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Min),A,81.12
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (Max),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.88
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Min),A,118.25
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (Max),A,123.75
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,122.62
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.8
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.84
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.61
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.59
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L1 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Min),A,212.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (Max),A,212.88
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.5
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Min),A,138.38
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (Max),A,144.75
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,141.38
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Min),A,232.62
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (Max),A,237.88
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.62
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.31
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9707
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8876
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95697
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (Min),A,130.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (Max),A,130.38
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,130.12
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (Min),A,44.62
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (Max),A,45.75
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.12
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (Min),A,118.5
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (Max),A,120.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.88
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,65.31
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-124.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15593
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18672
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35607
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.62
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24764
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34246
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60867
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97101
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94171
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92895
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Min),A,106.88
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (Max),A,107.25
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,107.12
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Min),A,85.75
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (Max),A,87.88
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Min),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (Max),A,90.62
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,89.75
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.61
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.66
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.16
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.19
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L3 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L2 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Min),A,237.25
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (Max),A,237.38
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,237.38
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Min),A,131.25
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (Max),A,133.12
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,132.25
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Min),A,207.38
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (Max),A,210.5
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.62
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96051
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91589
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95441
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (Min),A,109.25
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (Max),A,109.62
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (Min),A,49.12
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.25
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (Min),A,109.88
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (Max),A,110.38
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,110.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,57.13
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-137.31
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.19
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0905
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08748
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32128
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
