Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.87
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.13
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.56
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15935
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.41415
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56008
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.07
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93497
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.96634
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94281
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Min),A,75.12
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Min),A,111.5
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (Max),A,111.62
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,111.5
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Min),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (Max),A,98.75
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.62
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.78
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.83
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.81
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.95
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.95
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.84
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.86
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L3 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L1 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Min),A,184.62
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (Max),A,184.62
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.62
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Min),A,160.38
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (Max),A,160.62
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,160.5
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Min),A,208.62
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (Max),A,208.88
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.75
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T20:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.19
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.75
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94122
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98581
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93829
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (Min),A,89.88
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (Max),A,90.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (Min),A,106.88
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (Max),A,107.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,107.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (Min),A,101.75
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (Max),A,102.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-31.5
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-93.81
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.62
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.05534
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08714
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.18016
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-33.75
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.94
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16258
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43844
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.39062
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.13
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93127
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94366
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95465
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Min),A,73.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (Max),A,73.5
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Min),A,93.75
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (Max),A,94.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,93.88
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Min),A,111.75
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (Max),A,112.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,111.88
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.89
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.92
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.08
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.16
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.42
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.47
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L3 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Min),A,163.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (Max),A,163.38
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.25
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Min),A,200.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (Max),A,200.38
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.12
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Min),A,213.62
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (Max),A,213.88
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,213.75
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97336
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97803
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9165
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (Min),A,144.62
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (Max),A,144.88
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,144.75
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (Min),A,94.25
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (Max),A,94.88
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,94.5
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (Min),A,88.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (Max),A,89.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,88.62
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.31
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16619
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00844
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27263
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-55.06
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.2188
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32683
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58489
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91754
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93497
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95663
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Min),A,87.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (Max),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,87.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Min),A,113.5
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (Max),A,113.62
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,113.5
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.72
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.73
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.89
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.92
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Min),V,247.17
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (Max),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Min),A,213.88
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (Max),A,214.25
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,214.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Min),A,181.12
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (Max),A,181.38
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,181.25
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Min),A,201.62
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (Max),A,202.25
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.81
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97388
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9751
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93729
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (Min),A,147.75
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (Max),A,148.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,147.88
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (Min),A,86.5
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (Max),A,86.5
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.5
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (Min),A,104.75
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (Max),A,105.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,105.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-66.69
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-98.31
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.56
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15212
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05403
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27492
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-46.44
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.5
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.63
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18535
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.52642
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58468
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.57
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95105
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94311
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93936
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Min),A,86.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (Max),A,86.38
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,86.25
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Min),A,92.75
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (Max),A,92.88
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,92.75
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Min),A,97.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (Max),A,97.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.2
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.23
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.22
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.55
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.67
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.7
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.69
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-14.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L3 Active Power,kW,56.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L2 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L1 Active Power,kW,47.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Min),A,234.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (Max),A,234.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,234.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Min),A,178.88
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (Max),A,179.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,179.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Min),A,202.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (Max),A,202.38
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,202.12
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
