Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97299
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97873
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93585
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (Min),A,138.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (Max),A,138.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,138.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (Min),A,83.62
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (Max),A,83.75
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,83.75
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (Min),A,104.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (Max),A,104.62
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-146.38
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-122.44
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07512
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15248
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24306
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,10.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.81
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.23281
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40844
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.69049
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-8.69
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97684
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9566
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96118
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Min),A,127.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (Max),A,127.25
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,127.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Min),A,98.38
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (Max),A,98.62
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (Max),A,110.38
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,109.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.7
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.72
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.7
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.95
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.28
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.3
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.28
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-13.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L3 Active Power,kW,64.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L2 Active Power,kW,44.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Min),A,265.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (Max),A,265.25
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,265.25
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Min),A,181.88
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (Max),A,182.12
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,182.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Min),A,211.75
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (Max),A,214.88
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.38
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94653
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98749
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96384
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Min),A,100.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Max),A,100.25
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Min),A,114.75
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Max),A,115.62
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,115.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Min),A,129.75
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Max),A,130.38
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,130.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,60.06
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-120.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.06
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1823
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.19725
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.18523
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-64.81
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.44
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.87
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1563
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.43438
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.61254
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.13
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.07
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95377
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93753
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94611
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Min),A,81.88
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (Max),A,82.12
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,82.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (Max),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,87.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Min),A,84.5
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (Max),A,85.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.95
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.84
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.92
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.95
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L3 Active Power,kW,43.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L2 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Min),A,182.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (Max),A,182.38
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.25
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Min),A,200.88
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (Max),A,201.38
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,201.25
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Min),A,214.38
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (Max),A,214.88
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,214.75
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97024
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.99188
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95532
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Min),A,131.38
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Max),A,131.62
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,131.5
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Min),A,126.88
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Max),A,127.25
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,127.12
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Min),A,116.88
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Max),A,117.5
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,117.25
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-123.82
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-97.5
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.75
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12816
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.21636
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12279
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.06
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,18.44
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.25969
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.56863
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44302
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.19
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.5
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93613
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95886
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90597
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Min),A,76.62
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (Max),A,76.88
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,76.75
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Min),A,115.62
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (Max),A,116.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,115.75
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Min),A,63.88
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (Max),A,69.88
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,67.12
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.78
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.75
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.77
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.08
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.2
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.14
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L2 Active Power,kW,58.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Min),A,207.88
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (Max),A,208.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,207.88
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Min),A,241.88
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (Max),A,242.38
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,242.12
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Min),A,181.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (Max),A,187.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T19:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96893
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98477
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95651
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Min),A,127.62
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Max),A,128.5
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,128.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Min),A,104.5
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Max),A,104.75
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Min),A,104.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Max),A,104.88
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-164.62
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,6.31
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13075
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12093
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21633
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-29.38
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.38
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.81
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13155
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.50954
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44414
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
