Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93854
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95367
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93103
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Min),A,75.88
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (Max),A,84.75
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,77.75
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Min),A,101.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (Max),A,103.5
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,102.12
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Min),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.92
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.22
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.25
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Min),A,203.25
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (Max),A,212.38
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.5
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Min),A,205.25
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (Max),A,207.75
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,206.38
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Min),A,174.62
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (Max),A,175.5
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.12
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97494
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97766
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90771
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Min),A,142.12
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Max),A,142.38
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,142.25
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Min),A,81.5
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Max),A,81.88
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.62
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Min),A,74.62
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Max),A,75.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.88
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.5
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.75
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17989
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.01143
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12313
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-28.31
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.19
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.25
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.37606
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.49831
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48611
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.31
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96719
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95895
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95947
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Min),A,97.38
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (Max),A,97.62
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,97.5
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Min),A,109.38
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (Max),A,111.12
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,110.38
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Min),A,89.88
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (Max),A,90.25
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,90.12
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.03
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.05
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.95
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.97
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.66
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.7
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Min),A,239.62
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (Max),A,240.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,239.75
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Min),A,190.75
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (Max),A,192.88
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,192.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Min),A,164.38
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (Max),A,164.88
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.62
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9736
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97461
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90817
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Min),A,135.88
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Max),A,136.25
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,136.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.25
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Min),A,83.75
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Max),A,84.75
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.38
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-98.44
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-65.69
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.34328
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10683
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.19042
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.44
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.43
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.56
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.24343
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39232
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52413
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-12.81
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.31
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92282
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9574
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91495
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Min),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Min),A,105.5
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (Max),A,105.62
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.62
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Min),A,70.25
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.38
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,71.75
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.45
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Min),V,245.11
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (Max),V,245.14
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Min),A,201.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (Max),A,201.38
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,201.25
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Min),A,175.38
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (Max),A,176.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,175.75
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Min),A,154.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (Max),A,159.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,156.12
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.81
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97687
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98865
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96008
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Min),A,142.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Max),A,143.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,142.38
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Min),A,96.62
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Max),A,98.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Min),A,112.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Max),A,115.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,114.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-110.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.13
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16368
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13585
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24935
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18212
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47414
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.49609
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.69
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94101
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95035
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.96551
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Min),A,80.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (Max),A,85.38
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,84.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Min),A,92.62
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (Max),A,92.75
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,92.75
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Min),A,108.5
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (Max),A,108.75
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,108.62
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.05
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.08
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.98
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.02
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.42
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,54.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Min),A,222.75
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (Max),A,227.5
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,226.25
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Min),A,188.62
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (Max),A,190.12
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.38
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Min),A,221.12
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (Max),A,224.12
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,222.75
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.87
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95404
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96741
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.97418
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Min),A,103.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Max),A,103.75
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,103.38
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Min),A,70.25
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Max),A,70.75
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Min),A,143.62
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Max),A,145.62
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,144.75
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,42.19
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-112.44
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13527
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.1642
