Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.55904
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-2.81
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.5
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.19
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.17266
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.40438
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62603
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-10.69
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.95309
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94308
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97003
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Min),A,91.5
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (Max),A,96.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,92.88
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Min),A,92.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (Max),A,92.38
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,92.25
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Min),A,105.5
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (Max),A,105.88
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,105.75
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.73
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.81
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.05
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.05
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.59
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.64
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.62
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,38.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,60.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Min),A,195.38
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (Max),A,199.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,196.25
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Min),A,162.5
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (Max),A,162.62
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,162.5
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Min),A,249.5
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (Max),A,251.75
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,250.62
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.5
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.19
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.952
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95532
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95862
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Min),A,105.5
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Max),A,106.62
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,105.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Min),A,70.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Max),A,70.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Min),A,112.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Max),A,112.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,112.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.19
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-106.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.01946
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06697
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.291
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.5
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.25
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.26055
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34069
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.68045
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-7.31
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96732
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89926
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97317
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Min),A,107.38
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (Max),A,107.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,107.62
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (Max),A,70.5
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Min),A,120.75
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (Max),A,121.12
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,120.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.31
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.44
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.42
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.69
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.73
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.72
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Min),A,213.25
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (Max),A,213.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Min),A,140.62
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (Max),A,140.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,140.75
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Min),A,232.75
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (Max),A,233.25
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,232.88
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T18:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.31
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.94
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95639
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95746
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95975
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Min),A,98.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Max),A,98.38
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,98.25
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Min),A,66.62
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Max),A,66.88
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,66.75
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Min),A,115.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Max),A,115.5
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,115.38
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,43.25
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-94.56
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07765
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.08067
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.35116
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.06
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,8.93
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.26934
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25274
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47222
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-9.63
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.94
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97082
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9191
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95084
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Min),A,109.75
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (Max),A,110.62
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,110.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Min),A,80.25
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,80.25
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.45
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.58
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.95
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.03
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.11
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.16
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L1 Active Power,kW,46.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Min),A,208.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (Max),A,208.88
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.38
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Min),A,146.62
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (Max),A,147.12
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,146.88
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Min),A,197.62
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (Max),A,198.25
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96393
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93262
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.9758
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Min),A,122.12
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Max),A,122.25
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,122.25
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Min),A,54.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.12
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Min),A,145.5
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Max),A,145.5
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,145.5
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.06
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-117.56
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.26842
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13344
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.43383
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-31.69
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.06
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.63
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.13677
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25621
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5303
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.25
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.94
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92676
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94562
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94302
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Min),A,70.5
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (Max),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Min),A,94.88
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (Max),A,95.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,94.88
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (Max),A,88.12
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.14
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.53
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.53
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.09
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.11
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L1 Active Power,kW,55.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
