Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Min),A,192.5
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (Max),A,192.5
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,192.5
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Min),A,149.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (Max),A,149.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,149.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Min),A,231.88
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (Max),A,233.38
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,232.62
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.63
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.97046
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91498
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95767
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Min),A,128.62
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Max),A,132.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,130.62
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Min),A,51.12
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Max),A,51.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Min),A,108.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Max),A,109.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,108.88
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-71.62
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.69
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-32.75
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13393
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04073
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.43929
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,19.12
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.63
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,27.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.31231
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30788
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54894
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-10.87
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.97049
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91275
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91937
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Min),A,109.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (Max),A,109.62
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.38
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Min),A,79.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (Max),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,79.38
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Min),A,74.38
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (Max),A,74.38
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,74.38
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Min),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (Max),V,245.83
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.81
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.7
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.75
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.73
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.41
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.45
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.44
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L3 Active Power,kW,57.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L1 Active Power,kW,42.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Min),A,237.88
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (Max),A,241.62
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,240.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Min),A,130.62
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (Max),A,130.75
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,130.62
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Min),A,182.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (Max),A,183.25
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,183.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94989
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.9552
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.96201
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Min),A,103.12
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Max),A,103.5
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,103.38
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Min),A,64.38
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Max),A,64.88
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.62
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Min),A,123.75
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Max),A,124.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,123.88
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.38
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-118.44
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.94
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.26876
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13503
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.40096
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-30.44
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,20.06
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0945
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37554
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54247
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.69
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.25
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.13
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9624
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9212
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95862
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Min),A,101.5
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (Max),A,102.38
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Min),A,83.38
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,83.62
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Min),A,92.25
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (Max),A,92.62
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,92.38
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (Max),V,245.59
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Min),V,244.31
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (Max),V,244.39
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L3 Active Power,kW,48.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L1 Active Power,kW,51.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Min),A,204.88
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (Max),A,205.5
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,205.25
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Min),A,147.75
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (Max),A,149.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Min),A,216.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (Max),A,216.75
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.5
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95035
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94339
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95901
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Min),A,100.5
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Max),A,100.88
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,100.62
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Min),A,62.75
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Max),A,63.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Min),A,117.88
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Max),A,118.5
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,118.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.63
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-116.75
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09895
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00941
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.38335
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.69
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,5.5
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.69
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.30373
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.424
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54827
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-9.19
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.96445
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91763
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.97116
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Min),A,103.38
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (Max),A,103.75
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,103.62
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Min),A,77.75
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (Max),A,80.38
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,78.88
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Min),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (Max),A,102.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,102.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Min),V,249.59
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (Max),V,249.64
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.62
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.11
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.11
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.75
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.78
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.77
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L3 Active Power,kW,49.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L2 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L1 Active Power,kW,53.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Min),A,203.75
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (Max),A,204.5
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,204.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Min),A,140.62
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (Max),A,143.25
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,141.62
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Min),A,220.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (Max),A,220.5
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.12
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.96515
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96237
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94626
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Min),A,114.5
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Max),A,115.25
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.75
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Max),A,72.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.12
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Min),A,101.62
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Max),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,101.75
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-91.38
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07832
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09545
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27779
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-61.75
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-4.12
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.94
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10811
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29702
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51394
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
