Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-16.56
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9292
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90747
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92801
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (Max),A,73.38
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Min),A,74.5
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (Max),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,75.75
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Min),A,66.25
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (Max),A,66.5
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,66.25
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.69
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.77
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.73
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.94
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (Max),V,248.05
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.95
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L3 Active Power,kW,45.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L2 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L1 Active Power,kW,39.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Min),A,187.62
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (Max),A,188.25
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,187.88
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Min),A,139.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (Max),A,151.25
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,144.38
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Min),A,167.88
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (Max),A,168.25
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,168.12
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T17:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-2.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9433
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.98642
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92706
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Min),A,88.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Max),A,88.38
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,88.25
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Min),A,99.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Max),A,99.25
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,99.25
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Min),A,87.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Max),A,87.38
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-134.31
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18718
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00264
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12697
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-54.69
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.88
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.1024
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37798
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5667
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.56
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.87622
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91595
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95746
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Min),A,54.88
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (Max),A,55.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (Max),A,76.62
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,75.88
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Min),A,88.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (Max),A,89.25
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,88.62
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.23
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.11
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.31
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L2 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Min),A,142.38
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (Max),A,143.12
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,142.75
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Min),A,172.88
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (Max),A,174.5
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,173.62
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Min),A,175.25
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (Max),A,176.25
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.75
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.75
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93362
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96643
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86307
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Min),A,82.62
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Max),A,82.75
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.62
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Min),A,85.75
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Max),A,85.88
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,85.88
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Max),A,64.75
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.38
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-121.69
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-134.75
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-87.81
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00032
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05806
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.02797
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-55.37
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-6.06
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.12541
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.39864
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50671
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.31
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.92346
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94348
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92096
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Min),A,67.88
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Min),A,85.5
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (Max),A,85.62
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,85.62
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Min),A,60.38
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (Max),A,69.38
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.75
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.78
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.06
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.3
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,40.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Min),A,150.38
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (Max),A,150.75
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,150.62
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Min),A,171.25
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (Max),A,171.5
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,171.38
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Min),A,125.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (Max),A,133.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.12
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95019
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97916
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91928
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Min),A,89.38
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Max),A,89.88
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.75
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Min),A,86.5
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Max),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.12
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Min),A,87.12
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Max),A,88.25
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.31
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-109.63
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.25
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17314
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04146
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25481
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-32.93
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.88
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0688
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32027
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56475
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.62
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90777
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89566
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95325
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (Max),A,65.88
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Min),A,64.62
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (Max),A,65.12
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Min),A,89.88
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (Max),A,90.25
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,90.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.41
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.42
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.41
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.52
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.53
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,41.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Min),A,154.75
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (Max),A,155.38
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,155.12
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Min),A,150.38
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (Max),A,151.38
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,150.75
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Min),A,176.75
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (Max),A,178.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,177.5
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.06
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.25
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.94
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94037
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.96439
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89728
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Min),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Max),A,87.88
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Min),A,77.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Max),A,78.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.5
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Min),A,80.25
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Max),A,80.88
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
