Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-115.81
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15886
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00627
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12624
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-48.56
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.87
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.81
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.18532
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29296
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46343
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.93045
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89581
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93866
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Min),A,71.25
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (Max),A,71.25
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,71.25
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Min),A,76.12
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (Max),A,76.88
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,76.62
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Min),V,249.12
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (Max),V,249.14
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.12
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.45
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.48
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.47
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Min),V,247.47
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (Max),V,247.52
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.48
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-12.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,37.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,36.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Min),A,158.75
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (Max),A,159.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,158.75
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Min),A,132.5
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (Max),A,133.38
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,132.88
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Min),A,156.25
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (Max),A,157.5
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.75
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.75
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8945
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95492
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86612
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Min),A,67.25
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Max),A,67.5
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,67.38
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Max),A,63.5
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.25
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Min),A,66.62
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Max),A,67.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,66.88
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,51.94
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-151.19
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.63
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15367
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15413
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17971
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.56
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.94
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.15007
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.31484
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45046
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.90048
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92218
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93677
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (Max),A,57.38
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Min),A,75.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (Max),A,77.5
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,76.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (Max),A,70.25
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,70.12
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.73
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.78
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.77
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Min),V,247.64
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (Max),V,247.7
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.69
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.03
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.05
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.03
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Min),A,124.5
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (Max),A,125.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,124.62
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Min),A,138.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (Max),A,140.88
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,139.25
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Min),A,136.38
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (Max),A,136.75
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,136.62
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.69
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89187
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91473
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84857
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Min),A,66.75
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Max),A,67.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.88
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Min),A,49.88
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Max),A,50.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Min),A,61.38
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-95.44
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-95.56
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-43.88
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06865
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06481
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21975
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-108.37
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,26.69
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01302
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23159
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.37365
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-27.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.38
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.62
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.84686
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88946
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87045
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Min),A,47.25
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (Max),A,47.62
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,47.38
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Min),A,50.38
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (Max),A,51.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,50.88
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.69
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.73
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.02
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.03
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Min),A,114.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (Max),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Min),A,114.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (Max),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.12
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Min),A,111.88
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (Max),A,113.5
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,112.88
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T16:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.81
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.87
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.85455
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94482
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91339
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (Min),A,63.25
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (Max),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.25
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (Min),A,79.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (Max),A,79.25
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-131.06
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.62
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11818
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13445
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14253
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-149.81
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-0.88
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.75
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.04329
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36718
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50143
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-31.5
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.25
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.79074
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89212
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.95001
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Min),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (Max),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Min),A,64.75
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (Max),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Min),A,73.38
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (Max),A,73.62
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,73.5
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.02
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.47
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.48
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.47
