Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.8
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Min),A,104.62
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (Max),A,104.88
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,104.75
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Min),A,126.62
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (Max),A,126.88
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,126.75
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Min),A,152.5
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (Max),A,152.5
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.5
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.19
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89807
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88122
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83789
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (Min),A,68.5
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (Max),A,69.38
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (Min),A,41.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (Max),A,42.75
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.5
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (Max),A,63.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-44.81
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,108.87
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-41.5
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10771
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03459
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33205
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-165.69
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.5
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.0677
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.22267
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46224
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-39.63
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.94
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.69
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.68789
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8508
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93378
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.25
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.5
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.38
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Min),A,54.5
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (Max),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (Max),A,63.5
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.72
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.78
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.94
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.06
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.92
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Min),A,101.38
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (Max),A,102.38
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,102.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Min),A,95.75
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (Max),A,97.25
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,96.25
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Min),A,125.38
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (Max),A,125.75
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.62
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93387
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90982
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86188
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (Min),A,75.62
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (Max),A,84.25
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (Min),A,43.88
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (Max),A,44.38
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,44.12
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (Min),A,67.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (Max),A,67.62
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.44
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15901
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03474
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25289
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-37.31
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-11.19
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,32.93
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.08751
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29778
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.40639
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.75
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77203
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.89581
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90472
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Min),A,38.38
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (Max),A,38.75
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,38.5
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Min),A,61.88
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (Max),A,62.5
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Min),A,48.62
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (Max),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,50.5
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.25
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.81
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.81
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.77
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.81
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L3 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Min),A,112.88
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (Max),A,121.25
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,119.62
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Min),A,105.88
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (Max),A,106.88
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,106.25
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Min),A,115.5
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (Max),A,120.5
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.38
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86447
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92404
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84042
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (Min),A,54.62
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (Max),A,54.88
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (Min),A,44.12
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (Max),A,44.5
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.25
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (Min),A,63.62
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,63.62
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-129.31
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.31
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11894
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04723
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.208
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-53.5
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-23.94
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,18.06
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09856
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.38531
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.39821
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-54.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.4826
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88672
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.90338
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.5
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,28.62
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Min),A,62.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (Max),A,62.38
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Min),A,56.38
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,56.38
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Min),V,247.81
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (Max),V,247.86
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.83
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.81
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.81
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.91
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L2 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Min),A,80.5
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (Max),A,80.62
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Min),A,106.38
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (Max),A,106.5
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,106.38
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Min),A,119.75
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (Max),A,119.75
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,119.75
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.18
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-14.5
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88757
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94791
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79648
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Min),A,61.75
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Min),A,59.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Max),A,55.38
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.25
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,75.69
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-140.25
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-77.31
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.08614
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.04982
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.01457
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-169.44
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.37
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.31
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.07326
