Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.47579
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.42528
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-32.37
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-16.44
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77261
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93072
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84372
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Min),A,35.88
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (Max),A,36.12
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,36.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Min),A,73.5
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (Max),A,74.25
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,73.88
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Min),A,44.75
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (Max),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,44.75
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.41
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.41
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.83
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.83
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L2 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Min),A,97.25
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (Max),A,97.75
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,97.5
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Min),A,132.75
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (Max),A,133.25
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,133.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Min),A,100.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (Max),A,100.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,100.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.31
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91339
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.94455
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.79651
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Min),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Max),A,65.25
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.12
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Max),A,61.88
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.88
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Min),A,55.62
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Max),A,56.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,32.69
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-140.12
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.19
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.14516
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04933
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2278
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-45.56
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,6.94
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,24.25
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01283
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.46416
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.37841
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-49.81
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-13.44
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.56
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.35412
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.95322
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84848
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Min),A,24.38
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (Max),A,27.88
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,81.5
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Min),A,46.38
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (Max),A,47.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,46.62
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Min),V,245.2
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (Max),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Min),V,244.39
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (Max),V,244.44
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.03
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.05
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L2 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (Max),A,89.5
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,84.88
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Min),A,134.38
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (Max),A,143.25
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,139.5
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Min),A,101.88
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (Max),A,102.88
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T15:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-26.56
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88382
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88949
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82565
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,57.38
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Min),A,42.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Max),A,42.5
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.25
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Max),A,57.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.38
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-66.06
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,66.06
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.37
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13121
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00874
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15737
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-135.19
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,39.75
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0424
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.3966
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.34368
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-69.06
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.69
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.30123
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91077
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88486
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Min),A,24.75
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (Max),A,25.62
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,25.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (Max),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,61.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Min),A,49.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,49.25
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.94
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.97
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.09
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.14
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.19
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (Max),A,78.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.25
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Min),A,100.75
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (Max),A,104.25
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,103.38
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Min),A,105.12
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (Max),A,106.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,105.38
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.62
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.38
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84262
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89584
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8548
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Min),A,51.38
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Max),A,51.88
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,51.62
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Min),A,43.38
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Max),A,44.62
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Min),A,65.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Max),A,65.38
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.25
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-33.63
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,126.31
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-33.06
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.17742
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12935
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22094
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-75.44
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.94
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,11.13
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09236
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.25057
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.62548
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-60.19
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.63
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.42516
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93597
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93729
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Min),A,27.5
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,27.75
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Min),A,66.62
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (Max),A,73.88
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,70.25
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Min),V,244.97
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (Max),V,244.98
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.33
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Min),A,76.25
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (Max),A,76.38
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,76.25
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Min),A,109.5
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (Max),A,110.62
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,110.12
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Min),A,131.5
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (Max),A,138.38
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.88
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.31
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-19.69
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87759
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91586
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90091
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,15.0
