Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Min),A,47.25
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Max),A,48.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.38
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Min),A,70.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Max),A,70.38
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.25
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.38
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-159.87
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-40.44
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.18328
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12212
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.2177
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-102.25
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-26.06
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,45.69
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.09221
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.16555
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.4023
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-46.5
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-21.75
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.12
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.56881
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88797
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.8425
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Min),A,29.5
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (Max),A,30.38
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,29.88
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Min),A,52.25
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (Max),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Min),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (Max),A,43.38
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.08
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.08
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.11
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.11
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.25
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.28
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L2 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Min),A,83.5
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (Max),A,84.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,83.62
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Min),A,99.62
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (Max),A,100.38
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,99.88
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Min),A,113.25
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (Max),A,113.5
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,113.38
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.69
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91464
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91434
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.83896
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Min),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Max),A,67.38
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Min),A,45.12
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Max),A,45.38
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,45.25
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Min),A,54.12
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Max),A,54.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,54.38
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,170.81
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.88
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.049
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.18431
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.25554
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,29.88
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-8.31
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04012
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23616
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.21883
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-50.69
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-23.38
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-36.87
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.53271
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8753
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71521
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Min),A,28.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (Max),A,29.25
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,29.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Min),A,52.62
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (Max),A,52.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,52.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Min),A,32.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (Max),A,33.5
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,33.12
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.86
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.91
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.59
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.69
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.94
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.95
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Min),A,87.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (Max),A,92.38
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,91.12
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Min),A,97.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (Max),A,98.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,97.88
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Min),A,86.75
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (Max),A,87.12
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.31
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8461
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81012
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.944
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Min),A,51.75
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Max),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.88
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Min),A,31.75
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Max),A,32.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.88
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-51.69
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,160.25
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-64.56
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06926
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.13759
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37539
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-125.25
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-49.12
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,45.31
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.08098
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18117
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.41897
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-61.25
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40087
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85028
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83087
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (Max),A,27.25
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,26.88
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Min),A,50.25
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (Max),A,50.5
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.38
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Min),A,43.75
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (Max),A,44.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,43.88
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.06
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.03
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.02
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.08
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.05
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Min),A,75.38
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (Max),A,75.88
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,75.62
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Min),A,82.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (Max),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.12
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Min),A,125.25
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (Max),A,125.5
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.31
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.5
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95166
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90149
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94366
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Min),A,76.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Max),A,82.62
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Min),A,42.38
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Max),A,42.5
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Min),A,80.25
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Max),A,81.25
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,80.88
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-50.69
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-173.88
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.0822
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00807
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.31566
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,165.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.00435
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19341
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.31655
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-44.44
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.44
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-37.63
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.52636
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83771
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.71756
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Min),A,28.38
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (Max),A,28.75
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,28.5
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Min),A,45.38
