Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (Max),A,45.62
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,45.5
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Min),A,36.12
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (Max),A,36.38
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,36.38
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.77
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (Max),V,245.8
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.45
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.47
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.47
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Min),A,99.75
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (Max),A,106.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,104.62
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Min),A,87.62
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (Max),A,87.88
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.75
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Min),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (Max),A,115.38
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.88
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T14:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.44
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.44
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86767
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.95529
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.70065
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Min),A,52.38
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Max),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Max),A,58.38
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Min),A,36.75
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Max),A,37.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.88
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-29.25
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-63.5
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-63.44
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13448
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.10198
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09114
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-72.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-35.25
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-2.25
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.01082
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21059
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46014
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-75.75
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.94
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.19374
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86685
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.86319
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Min),A,22.88
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.38
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Min),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (Max),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Min),A,51.25
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (Max),A,51.5
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,51.38
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Min),V,245.08
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (Max),V,245.12
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Min),V,244.23
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (Max),V,244.27
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Min),V,243.19
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (Max),V,243.23
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Min),A,69.38
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (Max),A,69.88
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,69.62
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Min),A,112.5
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (Max),A,112.62
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.5
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Min),A,87.25
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (Max),A,87.75
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.5
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.56
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.84573
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90619
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.8898
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Min),A,53.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Max),A,59.75
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Min),A,38.38
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Max),A,39.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.75
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Min),A,56.5
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Max),A,56.62
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.5
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,45.81
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-141.75
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-22.06
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15694
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.12837
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27105
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-42.06
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.44
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03349
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.30419
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.29873
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-66.88
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-39.87
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.08064
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90832
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.6914
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Min),A,21.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (Max),A,22.75
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,22.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Min),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (Max),A,67.88
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,63.62
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Min),A,34.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (Max),A,35.12
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,34.5
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.22
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.19
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.14
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.17
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.28
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.3
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Min),A,67.38
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (Max),A,77.88
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,70.38
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Min),A,100.62
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (Max),A,106.88
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.38
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Min),A,89.5
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (Max),A,90.38
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.37
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93753
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.86349
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93033
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Min),A,70.62
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Max),A,71.12
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.88
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Min),A,31.75
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Max),A,32.25
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.88
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Min),A,70.38
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Max),A,71.75
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-69.06
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-30.75
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15749
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00877
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30535
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-145.25
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-25.38
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,28.25
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.15837
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35283
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53805
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-97.06
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-21.81
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.09154
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92578
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89459
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Min),A,20.88
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (Max),A,21.38
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.25
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Min),A,66.62
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (Max),A,83.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Min),A,54.38
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,54.5
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.09
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.39
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.5
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.16
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.19
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Min),A,78.5
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (Max),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Min),A,98.25
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (Max),A,114.75
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Min),A,124.75
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (Max),A,126.38
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.38
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.56
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.87
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.89859
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97717
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94665
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Min),A,64.5
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Max),A,64.62
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Min),A,81.38
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Max),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.88
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Max),A,80.75
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-47.5
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-143.5
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.13173
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.11513
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23803
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
