Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-127.69
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.44
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.14574
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.35521
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51601
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-68.31
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.28905
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90857
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93207
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.12
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,22.5
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Min),A,67.12
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (Max),A,67.38
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,67.25
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Min),A,64.25
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.64
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.7
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.45
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.34
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.34
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (Max),A,81.75
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,81.5
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Min),A,147.88
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (Max),A,148.5
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,148.25
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Min),A,144.62
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (Max),A,145.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.88
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.75
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82196
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.97253
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.93277
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Min),A,49.88
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.12
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Min),A,80.62
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Max),A,81.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Min),A,67.38
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Max),A,68.25
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.56
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-65.81
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.03478
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00475
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23662
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-156.37
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-2.25
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.62
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.14168
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.36718
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56011
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-83.06
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.06
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.08226
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92639
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93039
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Min),A,20.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (Max),A,21.25
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,21.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Min),A,66.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (Max),A,67.12
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,66.88
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Min),A,65.25
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,65.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.16
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.19
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.17
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.22
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L2 Active Power,kW,35.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Min),A,65.25
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (Max),A,68.88
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.38
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Min),A,147.12
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (Max),A,147.75
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,147.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Min),A,133.25
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (Max),A,133.75
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,133.5
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-23.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.06
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95032
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87866
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90225
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Min),A,89.25
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Max),A,96.25
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.75
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Min),A,37.62
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Max),A,37.75
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.62
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Min),A,66.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Max),A,66.38
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.75
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-50.88
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-65.56
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15154
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07045
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.17546
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-93.5
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-44.88
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,9.06
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02013
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23076
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48132
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-83.87
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.44
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.07796
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90472
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.87088
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Min),A,21.38
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L3 Current (RMS),A,21.75
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Min),A,66.25
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (Max),A,66.75
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L2 Current (RMS),A,66.5
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Min),A,47.25
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (Max),A,47.88
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,feeder,01,L1 Current (RMS),A,47.5
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.77
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.86
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Min),V,245.98
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.97
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.94
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L3 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Min),A,100.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (Max),A,106.5
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,105.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Min),A,104.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (Max),A,104.38
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,104.25
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (Max),A,114.12
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.62
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T13:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.06
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.87
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.62
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95126
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92392
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.82379
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Min),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Max),A,84.62
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Min),A,48.62
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Max),A,48.88
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.75
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Min),A,47.88
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Max),A,48.75
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.38
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,31.69
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,56.63
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07195
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.00478
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12862
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-36.44
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-31.13
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-12.63
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.07234
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.33935
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.37993
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.25
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-55.31
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.33462
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.9046
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.45568
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.38
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Min),A,55.5
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (Max),A,55.75
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.62
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Min),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (Max),A,25.75
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,feeder,01,L1 Current (RMS),A,25.62
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.3
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.58
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.94
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Min),A,98.25
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (Max),A,100.5
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,99.38
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Min),A,104.12
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (Max),A,104.5
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Min),A,71.38
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (Max),A,72.12
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.75
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
