Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.38
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94339
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85992
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.85971
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Min),A,76.75
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Max),A,77.38
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,77.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Min),A,37.12
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Max),A,40.12
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Min),A,55.25
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.75
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-135.37
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-132.31
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.13
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07405
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07601
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13136
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-44.5
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-40.13
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,16.37
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19432
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2661
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.30004
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-25.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-53.69
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.83252
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91073
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.50866
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Min),A,36.75
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (Max),A,37.12
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L3 Current (RMS),A,36.88
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Min),A,66.25
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (Max),A,66.62
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L2 Current (RMS),A,66.38
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Min),A,26.62
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (Max),A,28.75
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,feeder,01,L1 Current (RMS),A,27.25
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Min),V,246.08
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (Max),V,246.11
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.62
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.66
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.64
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Min),V,244.78
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (Max),V,244.8
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Min),A,112.88
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (Max),A,113.25
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,113.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Min),A,103.38
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (Max),A,106.62
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,104.38
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,80.5
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-25.81
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.82287
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93225
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87726
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Min),A,50.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Max),A,50.38
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,50.12
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Min),A,46.12
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Max),A,46.38
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.25
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Min),A,60.62
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.75
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,110.81
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-170.44
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01567
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.0536
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.09746
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-105.19
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-19.25
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,10.69
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.11739
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.32641
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.43297
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-72.19
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-14.69
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.21932
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.94183
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.80777
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Active Power,kW,1.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Min),A,21.62
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (Max),A,21.75
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L3 Current (RMS),A,21.62
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Min),A,68.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.25
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L2 Current (RMS),A,68.12
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Min),A,37.5
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (Max),A,38.38
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,feeder,01,L1 Current (RMS),A,38.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.48
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.34
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.53
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.56
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.55
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L1 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Min),A,67.5
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (Max),A,67.75
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.62
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Min),A,114.25
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (Max),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Min),A,98.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (Max),A,99.12
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,98.5
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-36.87
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.88
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.19
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.69314
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.79727
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88968
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (Min),A,38.12
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (Max),A,38.25
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,38.25
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (Min),A,29.12
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (Max),A,32.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (Min),A,62.12
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (Max),A,62.75
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,28.25
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-133.25
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-39.44
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11254
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.19908
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.196
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-89.13
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-38.44
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,14.13
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.09517
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.28524
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.36483
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-103.06
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.62
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-48.88
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.16292
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90509
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.59298
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Active Power,kW,-1.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Min),A,21.5
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (Max),A,21.88
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L3 Current (RMS),A,21.62
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Min),A,61.62
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (Max),A,62.25
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L2 Current (RMS),A,61.88
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Min),A,26.75
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (Max),A,33.12
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,feeder,01,L1 Current (RMS),A,28.12
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Min),V,245.28
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (Max),V,245.38
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Min),V,244.41
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (Max),V,244.48
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Min),V,243.45
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (Max),V,243.59
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Min),A,53.75
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (Max),A,54.25
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Min),A,90.62
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (Max),A,93.5
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Min),A,87.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,88.5
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.69
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-16.5
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8165
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77734
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91943
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (Min),A,42.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (Max),A,42.5
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,42.25
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (Min),A,30.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (Max),A,30.38
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,30.25
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (Min),A,69.38
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (Max),A,69.75
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,69.62
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-58.37
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-169.31
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-24.06
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.15465
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20278
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.26699
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-137.75
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-3.32
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.25
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.19139
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37383
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.23781
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-132.75
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-15.81
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-43.31
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.55929
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.93964
