Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.56719
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Active Power,kW,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.88
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Min),A,72.75
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (Max),A,73.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L2 Current (RMS),A,72.88
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Min),A,28.75
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (Max),A,31.25
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,feeder,01,L1 Current (RMS),A,29.5
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Min),V,245.83
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (Max),V,245.89
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.86
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Min),V,245.3
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (Max),V,245.33
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Min),V,244.06
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (Max),V,244.09
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Min),A,48.88
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (Max),A,49.62
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Min),A,102.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (Max),A,102.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Min),A,94.75
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (Max),A,98.12
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.88
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.19
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.06
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.88
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95142
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.78381
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.90344
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (Min),A,80.88
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (Max),A,81.25
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (Min),A,31.62
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (Max),A,31.75
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.62
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (Min),A,63.62
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (Max),A,64.38
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,40.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-67.81
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-36.56
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12239
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00624
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.33904
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,10.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,3.44
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.02452
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.10262
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.50716
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-119.31
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.44
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,-0.37996
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.86111
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.89905
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Active Power,kW,-2.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.5
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.25
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Min),A,50.25
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (Max),A,50.5
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L2 Current (RMS),A,50.38
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Min),A,49.5
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (Max),A,50.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,feeder,01,L1 Current (RMS),A,49.75
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Min),V,246.56
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (Max),V,246.64
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.42
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Min),V,244.91
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (Max),V,244.92
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L2 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Min),A,82.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (Max),A,82.38
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Min),A,81.88
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (Max),A,82.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.88
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Min),A,113.12
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (Max),A,113.88
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,113.75
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T12:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.94
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-32.13
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-29.81
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86777
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77444
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81357
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Min),A,53.75
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Max),A,54.38
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,54.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Min),A,25.62
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Max),A,25.75
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,25.62
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Min),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Max),A,53.62
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,53.25
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-172.19
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-92.75
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.19066
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.23369
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1194
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-80.43
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,13.25
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.69
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0204
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.195
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44302
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-63.94
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.12
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.75
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.33068
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.84768
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.84753
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Min),A,23.62
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (Max),A,23.62
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,23.62
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Min),A,49.75
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (Max),A,50.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,49.88
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Min),A,37.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (Max),A,38.5
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,37.75
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Min),V,246.19
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Min),V,245.56
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (Max),V,245.61
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Min),V,244.22
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (Max),V,244.23
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.23
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (Max),A,73.75
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.25
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Min),A,75.25
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (Max),A,75.38
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.38
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Min),A,90.12
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (Max),A,91.88
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.63
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.88
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.31
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88717
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.89477
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89218
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Min),A,56.75
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Min),A,39.5
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Max),A,40.88
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Min),A,59.5
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Max),A,60.62
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.12
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,119.31
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.75
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.44
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11394
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15279
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.15395
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-121.06
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-63.81
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,21.56
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03566
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.21056
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45583
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-30.87
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-19.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.77423
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.87301
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91229
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Min),A,34.75
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (Max),A,34.88
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,34.75
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Min),A,52.62
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (Max),A,59.88
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.5
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Min),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.5
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Min),V,245.91
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (Max),V,245.94
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.92
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Min),V,245.45
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (Max),V,245.52
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Min),V,243.91
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (Max),V,243.98
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Min),A,91.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (Max),A,91.25
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,91.25
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Min),A,92.25
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (Max),A,100.75
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (Max),A,118.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.75
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-26.62
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-35.37
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.75775
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8435
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.73831
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Min),A,42.25
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Max),A,42.5
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,42.38
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Min),A,35.88
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Max),A,36.25
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Min),A,41.5
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Max),A,43.62
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,42.12
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-81.56
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-78.37
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09795
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.1212
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1046
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,N Current (Max),A,0.0
