Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-71.5
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-29.75
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,1.88
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04326
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18236
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54244
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-48.38
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.63
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-26.5
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.50076
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78228
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.83865
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Min),A,24.12
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (Max),A,24.62
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,24.25
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Min),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.38
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Min),A,44.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (Max),A,44.25
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,44.12
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Min),V,246.28
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (Max),V,246.41
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Min),V,245.73
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (Max),V,245.86
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Min),V,244.14
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (Max),V,244.27
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.19
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Min),A,65.38
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (Max),A,66.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Min),A,79.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (Max),A,79.38
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,79.25
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Min),A,85.5
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (Max),A,87.5
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-27.25
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.44
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.86691
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.84009
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.63519
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Min),A,45.88
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Max),A,45.88
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.88
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Min),A,36.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Max),A,36.38
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.12
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Min),A,37.5
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Max),A,37.62
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.5
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-45.88
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,81.44
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-57.25
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.05568
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.01842
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.21151
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,156.63
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-34.69
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.69
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.04701
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.12755
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.5426
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-67.5
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.5
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.56
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.29107
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.81494
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92544
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Min),A,22.88
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (Max),A,23.12
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,23.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Min),A,42.88
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (Max),A,43.38
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Min),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (Max),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.7
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.75
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.72
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Min),V,248.23
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (Max),V,248.28
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.25
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.75
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.77
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L1 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Min),A,64.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (Max),A,64.75
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,64.25
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Min),A,79.25
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (Max),A,79.62
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,79.38
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Min),A,95.62
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (Max),A,95.88
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.75
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.81
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-33.87
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.06
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.90555
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.77353
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.87304
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Min),A,61.12
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Max),A,61.38
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.25
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Min),A,29.5
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Max),A,29.75
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.62
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Min),A,48.75
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Max),A,49.38
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-56.75
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-152.06
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-45.5
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.01213
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.00743
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.14949
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-16.87
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.69
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.04225
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.13698
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47362
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-50.81
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-36.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-28.19
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.51012
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.73584
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.82672
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Min),A,25.25
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (Max),A,25.5
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,25.25
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Min),A,38.88
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (Max),A,39.75
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,39.12
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Min),A,41.88
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (Max),A,42.5
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,42.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Min),V,250.03
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (Max),V,250.06
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.05
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Min),V,249.45
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (Max),V,249.48
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,249.47
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Min),V,247.92
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (Max),V,247.94
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.94
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Min),A,83.12
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (Max),A,83.75
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,83.25
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Min),A,68.5
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (Max),A,69.5
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,68.75
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Min),A,90.5
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (Max),A,91.38
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.88
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.31
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-15.13
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91452
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.90686
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.94534
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Min),A,62.38
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Max),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,62.62
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Min),A,41.88
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Max),A,42.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Max),A,79.75
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.75
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.75
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-163.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-51.5
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.10887
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.16777
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22185
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-108.75
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-43.56
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,36.56
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.17519
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.2166
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.56487
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-57.06
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.81
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40691
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85537
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92651
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Min),A,22.5
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (Max),A,22.88
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,22.62
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Min),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (Max),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Min),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (Max),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,63.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Min),V,250.88
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (Max),V,250.94
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,250.92
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Min),V,250.2
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (Max),V,250.28
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,250.25
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Min),V,248.34
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (Max),V,248.39
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,248.38
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Min),A,80.38
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (Max),A,81.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,80.62
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Min),A,94.75
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (Max),A,94.88
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
