Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Min),A,142.75
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (Max),A,142.88
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.75
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T11:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.06
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.75
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.87121
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92642
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.80069
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Min),A,52.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Max),A,52.25
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Min),A,48.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,48.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Min),A,51.38
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Max),A,51.5
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.38
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-72.06
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.87
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-80.75
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09599
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04744
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.08269
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-106.19
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-5.25
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,33.19
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03191
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26464
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.47219
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-43.19
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.25
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-25.5
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.59976
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.83554
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.85092
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Min),A,26.75
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (Max),A,26.88
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Min),A,47.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (Max),A,47.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,47.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Min),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (Max),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,43.25
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Min),V,249.33
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (Max),V,249.38
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,249.36
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Min),V,248.66
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (Max),V,248.75
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.7
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Min),V,247.3
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (Max),V,247.38
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,247.34
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-11.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Min),A,77.12
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (Max),A,77.62
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,77.38
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Min),A,94.62
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (Max),A,95.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.88
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Min),A,94.5
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (Max),A,94.62
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,94.5
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.31
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-23.81
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8407
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.8995
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.88321
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Min),A,48.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Max),A,48.38
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,48.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Min),A,45.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Max),A,45.5
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.38
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Min),A,60.5
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Max),A,60.62
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-61.37
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-122.31
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-61.56
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.02455
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.15505
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.16133
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-148.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,4.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.5
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.07811
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.29448
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.55566
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-64.19
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.19
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.31185
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.8891
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93182
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,2.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Min),A,23.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (Max),A,23.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,23.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Min),A,56.75
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (Max),A,56.88
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,56.75
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Min),A,57.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (Max),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,57.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.58
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.58
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.66
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.69
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.66
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.17
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Min),A,67.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (Max),A,68.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.75
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Min),A,102.12
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (Max),A,102.38
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,102.25
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Min),A,117.38
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (Max),A,117.75
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,117.62
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.94
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.56
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.8876
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.92486
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89886
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Min),A,56.25
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Max),A,56.38
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.38
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Min),A,46.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Max),A,46.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Min),A,60.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Max),A,60.5
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.25
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.37
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-162.81
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.44
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.20101
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.02931
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12782
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-134.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-1.38
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,17.87
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,-0.0309
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.34285
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.46453
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-46.81
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.54296
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91403
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94214
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Min),A,25.75
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (Max),A,26.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,25.88
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Min),A,67.75
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (Max),A,68.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,67.88
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Min),A,64.62
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (Max),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,64.88
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.03
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.58
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.62
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.02
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L2 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Min),A,79.75
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (Max),A,79.88
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,79.75
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Min),A,113.75
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (Max),A,114.12
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,113.88
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Min),A,124.62
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (Max),A,125.25
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,124.88
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-13.81
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93393
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.93115
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89825
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Min),A,63.25
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Max),A,63.62
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,63.38
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Min),A,47.38
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Max),A,47.5
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Min),A,60.5
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.62
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-21.5
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-99.88
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.00429
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04781
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.24794
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-7.63
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.19
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,7.44
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09895
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.15151
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.48318
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
