Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-40.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.56
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.5
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.62744
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78341
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94543
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Min),A,27.62
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (Max),A,28.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,27.75
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Min),A,44.62
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (Max),A,44.88
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,44.75
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Min),A,59.88
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (Max),A,60.25
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,60.12
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Min),V,248.58
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (Max),V,248.62
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.61
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Min),V,247.81
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (Max),V,247.91
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Min),V,246.31
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.34
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L1 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Min),A,88.12
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (Max),A,88.75
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,88.38
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Min),A,91.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (Max),A,91.5
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,91.25
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Min),A,120.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (Max),A,120.75
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,120.38
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-21.25
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.75
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94556
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.888
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.89303
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Min),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Max),A,66.25
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.12
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Min),A,32.62
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Max),A,32.75
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.62
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Min),A,60.75
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Max),A,60.88
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.75
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-53.56
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-168.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-50.31
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.06026
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.14244
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.23693
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-77.62
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-20.88
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,-1.25
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.01497
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.20635
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.54049
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-58.19
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-27.44
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.40746
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.82962
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92657
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Min),A,24.62
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (Max),A,24.88
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,24.75
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Min),A,49.75
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (Max),A,50.38
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,50.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Min),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (Max),A,56.25
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Min),V,248.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Min),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (Max),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.02
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (Max),V,246.39
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L2 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Min),A,84.5
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (Max),A,84.88
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,84.75
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Min),A,82.25
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (Max),A,82.88
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Min),A,116.88
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (Max),A,117.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.88
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.94
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-28.94
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94955
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91321
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.81875
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Min),A,72.25
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Max),A,72.62
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.38
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Min),A,48.12
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Max),A,48.25
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,48.25
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Min),A,48.12
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Max),A,48.38
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.25
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.63
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,87.69
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-87.5
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09673
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03798
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.12255
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-65.37
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-71.25
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,30.75
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.02385
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.06462
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.44775
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-35.44
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.06
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.69
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.70056
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85599
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94382
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Min),A,30.12
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (Max),A,30.62
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,30.38
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Min),A,55.62
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (Max),A,55.75
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,55.75
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Min),A,60.25
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (Max),A,61.38
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,61.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Min),V,248.03
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (Max),V,248.05
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.03
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Min),V,247.59
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (Max),V,247.64
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.62
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Min),V,246.2
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (Max),V,246.23
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.22
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L2 Active Power,kW,23.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Min),A,99.88
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (Max),A,100.38
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,100.12
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Min),A,103.62
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (Max),A,103.88
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,103.75
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Min),A,107.25
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (Max),A,108.75
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.25
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T10:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.94
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-18.5
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-46.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.9491
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88278
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.59973
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Min),A,79.5
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Max),A,79.75
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,79.62
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Min),A,42.75
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Max),A,43.5
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.88
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Min),A,34.25
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Max),A,34.62
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,34.5
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,35.94
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-19.88
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-81.06
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.09441
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.09285
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.06935
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,23.31
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,8.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.75
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.14046
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37053
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.45409
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-34.69
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.06
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-13.87
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.71441
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91958
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92453
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Min),A,30.75
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (Max),A,31.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,31.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Min),A,69.88
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (Max),A,70.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,70.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Min),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (Max),A,61.75
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,55.62
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (Max),V,248.09
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.06
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Min),V,247.38
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Min),V,246.5
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (Max),V,246.53
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L3 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Min),A,107.75
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (Max),A,108.5
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,108.25
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Min),A,112.5
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (Max),A,113.62
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,112.75
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Min),A,84.12
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (Max),A,92.25
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.81
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.75
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-52.38
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.95615
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88312
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.53051
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Min),A,74.25
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Max),A,75.5
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Min),A,41.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Max),A,41.75
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.25
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Min),A,35.75
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Max),A,35.88
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.75
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-23.56
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,69.88
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-79.81
