Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.12721
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.04637
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.13606
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,26.44
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-45.69
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,25.38
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.03529
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.18611
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.57733
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-41.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-24.44
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-17.13
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.62524
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.85821
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92444
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Active Power,kW,4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Min),A,26.62
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (Max),A,27.12
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L3 Current (RMS),A,26.75
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Min),A,51.75
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (Max),A,55.12
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L2 Current (RMS),A,54.25
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Min),A,62.5
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (Max),A,62.88
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,feeder,01,L1 Current (RMS),A,62.75
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Min),V,248.17
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (Max),V,248.31
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.23
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Min),V,247.53
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (Max),V,247.59
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Min),V,246.62
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (Max),V,246.72
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L3 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Min),A,97.38
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (Max),A,99.12
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,97.75
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Min),A,92.62
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (Max),A,96.88
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.38
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Min),A,94.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (Max),A,94.25
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.12
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-17.44
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-35.63
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.31
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91656
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.7464
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86999
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Min),A,63.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Max),A,64.25
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.88
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Min),A,29.38
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Max),A,29.88
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.62
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Min),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Max),A,60.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.38
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-103.37
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-125.56
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-59.81
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07317
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.09108
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.1827
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-57.31
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-28.75
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,23.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.22213
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.17507
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52853
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-19.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-32.56
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.901
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.78549
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91241
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Active Power,kW,9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Min),A,54.25
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L3 Current (RMS),A,54.38
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Min),A,43.62
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (Max),A,43.88
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L2 Current (RMS),A,43.75
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Min),A,55.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (Max),A,55.25
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,feeder,01,L1 Current (RMS),A,55.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Min),V,248.05
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (Max),V,248.08
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.08
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Min),V,247.78
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (Max),V,247.84
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.83
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Min),V,246.34
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (Max),V,246.38
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.36
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L3 Active Power,kW,27.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L2 Active Power,kW,14.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L1 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Min),A,117.88
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (Max),A,118.5
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,118.25
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Min),A,73.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (Max),A,73.75
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.38
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Min),A,113.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (Max),A,115.12
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,114.38
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:30:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.63
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-22.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-14.31
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94403
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.88156
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.95322
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,22.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Min),A,81.25
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Max),A,81.25
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.25
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Min),A,37.88
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Max),A,38.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Min),A,92.38
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Max),A,92.62
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-70.88
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-128.56
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-77.44
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.11922
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20488
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.27831
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-68.81
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-21.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,15.87
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.09148
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.37395
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52041
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-20.94
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-22.56
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-23.25
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.8818
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88153
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.88843
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Active Power,kW,10.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Min),A,46.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (Max),A,46.38
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L3 Current (RMS),A,46.25
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Min),A,52.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (Max),A,53.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,feeder,01,L1 Current (RMS),A,52.5
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Min),V,246.83
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (Max),V,246.94
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.89
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Min),V,246.73
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (Max),V,246.83
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Min),V,245.2
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (Max),V,245.23
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.22
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L3 Active Power,kW,29.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Min),A,127.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (Max),A,127.25
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,127.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Min),A,95.75
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (Max),A,96.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,96.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Min),A,144.12
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (Max),A,145.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,144.5
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:20:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.25
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-20.44
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-25.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.94583
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.91025
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.86279
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,11.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Min),A,71.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Max),A,71.5
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.25
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Min),A,46.88
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Max),A,47.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.88
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Min),A,59.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Max),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.12
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-168.94
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-126.63
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.25
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Power Factor,Unitless,-0.0229
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.20778
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22823
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-110.81
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-24.88
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,12.31
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.06246
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.23616
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.52963
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-11.81
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-18.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-18.19
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94641
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.92016
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.91574
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Min),A,72.25
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (Max),A,72.88
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L3 Current (RMS),A,72.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Min),A,65.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (Max),A,65.75
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L2 Current (RMS),A,65.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Min),A,57.5
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (Max),A,57.75
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,feeder,01,L1 Current (RMS),A,57.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Min),V,247.17
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (Max),V,247.22
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Min),V,246.31
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (Max),V,246.33
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.31
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Min),V,245.55
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L3 Active Power,kW,34.0
