Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L2 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L1 Active Power,kW,26.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Min),A,143.75
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (Max),A,143.88
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,143.88
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Min),A,112.5
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (Max),A,112.75
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,112.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Min),A,116.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (Max),A,116.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,116.62
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:10:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-14.56
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-29.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-18.69
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.93396
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.81692
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92486
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,6.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,18.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Min),A,68.75
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Max),A,69.5
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.25
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Min),A,31.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Max),A,31.25
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Min),A,78.75
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Max),A,79.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,78.88
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-11.5
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,49.88
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-47.38
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.16027
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.06435
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.37359
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-1.56
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-14.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.87
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.16561
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.26677
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.58877
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.31
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.19
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-16.75
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.94931
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.91098
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.92657
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Min),A,69.62
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (Max),A,69.88
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L3 Current (RMS),A,69.75
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Min),A,64.38
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (Max),A,64.5
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L2 Current (RMS),A,64.5
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Min),A,64.25
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (Max),A,64.5
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,feeder,01,L1 Current (RMS),A,64.38
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Min),V,247.39
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (Max),V,247.42
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.41
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Min),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (Max),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Min),V,245.38
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (Max),V,245.42
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.39
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L3 Active Power,kW,32.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L2 Active Power,kW,21.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L1 Active Power,kW,33.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Min),A,138.5
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (Max),A,139.25
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,139.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Min),A,95.25
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (Max),A,95.25
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,95.25
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Min),A,143.12
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (Max),A,143.38
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.38
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T09:00:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-20.62
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.69
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-17.5
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.88861
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.85968
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.92828
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Min),A,59.25
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Max),A,59.75
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Min),A,34.25
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Max),A,34.5
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Min),A,82.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Max),A,82.5
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,82.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.12
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-127.69
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,10.44
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.07155
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.03304
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.30239
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,-133.56
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-18.62
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,22.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.058
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.11604
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.51354
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Min),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-17.06
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-26.31
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-12.37
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.91891
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.88028
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.94385
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Min),A,54.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (Max),A,54.62
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L3 Current (RMS),A,54.62
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Min),A,49.25
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (Max),A,57.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L2 Current (RMS),A,55.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Min),A,64.62
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (Max),A,69.25
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,feeder,01,L1 Current (RMS),A,67.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Min),V,247.34
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (Max),V,247.36
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.36
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Min),V,246.67
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (Max),V,246.72
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Min),V,245.08
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (Max),V,245.16
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L3 Active Power,kW,25.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L2 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L1 Active Power,kW,34.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Min),A,113.75
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (Max),A,114.12
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,113.88
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Min),A,83.62
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (Max),A,91.38
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,89.75
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Min),A,147.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (Max),A,151.75
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.75
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:50:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-18.81
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-30.06
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-27.62
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.91043
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.82416
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.84039
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,15.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,7.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,12.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Min),A,64.5
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Max),A,65.5
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Min),A,32.12
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Max),A,32.25
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.12
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Max),A,56.12
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.56
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-130.37
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-20.5
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.04945
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.07381
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.22008
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,2.25
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,2.88
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,19.25
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.19228
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19734
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.53548
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,04,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Voltage Phase Angle,Degrees,-13.75
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Voltage Phase Angle,Degrees,-19.5
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Voltage Phase Angle,Degrees,-15.25
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,-3.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Power Factor,Unitless,0.9465
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Power Factor,Unitless,0.90515
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Power Factor,Unitless,0.93469
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Active Power,kW,13.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Min),A,69.5
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (Max),A,69.75
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L3 Current (RMS),A,69.62
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Min),A,57.88
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (Max),A,58.12
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L2 Current (RMS),A,58.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Min),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (Max),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,feeder,01,L1 Current (RMS),A,55.88
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Min),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (Max),V,247.2
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.19
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Min),V,246.77
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (Max),V,246.8
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.78
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Min),V,245.5
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (Max),V,245.56
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L3 Active Power,kW,31.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L2 Active Power,kW,20.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L1 Active Power,kW,24.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Min),A,133.88
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (Max),A,135.12
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,134.5
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Min),A,89.75
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (Max),A,90.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.88
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Min),A,111.25
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (Max),A,111.38
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,111.38
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,transformer,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:40:00.000+00:00,ambient,,Temperature,C,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-15.75
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-25.25
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-21.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-5.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-4.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-6.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.92868
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,0.87536
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.91406
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,19.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,8.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,17.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Min),A,81.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Max),A,81.75
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Min),A,36.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Max),A,36.5
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.38
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Min),A,70.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Max),A,81.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.62
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-37.81
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-130.87
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-31.13
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Power Factor,Unitless,0.1642
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Power Factor,Unitless,-0.05565
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Power Factor,Unitless,0.32769
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,N Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,N Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (Max),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (Max),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,0.12
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Voltage Phase Angle,Degrees,6.31
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Voltage Phase Angle,Degrees,-68.56
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage THD,%,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Voltage Phase Angle,Degrees,13.56
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Power Factor,Unitless,0.10799
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Power Factor,Unitless,0.19249
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Power Factor,Unitless,0.60357
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Min),A,0.0
945035,Stourhead Gate Westcroft,2024-01-26T08:30:00.000+00:00,feeder,04,N Current (Max),A,0.0
